,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2018/2/23 18:00,12.9 ,12.6 ,12.8 ,12.7 ,12.7 ,12.8 ,1.5 ,1.4 ,9.3 ,9.0 ,9.60E-04,4.50E-04,8.00E-04,4.70E-04,""
2018/2/23 19:00,12.9 ,12.6 ,12.8 ,12.8 ,12.7 ,12.8 ,1.5 ,1.4 ,9.3 ,9.0 ,1.06E-03,4.40E-04,8.20E-04,4.60E-04,""
2018/2/23 20:00,12.9 ,12.6 ,12.8 ,12.8 ,12.7 ,12.8 ,1.6 ,1.4 ,9.3 ,9.0 ,1.11E-03,4.20E-04,9.50E-04,4.60E-04,""
2018/2/23 21:00,13.0 ,12.7 ,12.8 ,12.8 ,12.7 ,12.8 ,1.5 ,1.4 ,9.3 ,9.0 ,1.03E-03,4.40E-04,9.60E-04,4.60E-04,""
2018/2/23 22:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.3 ,9.0 ,8.20E-04,4.40E-04,1.13E-03,4.50E-04,""
2018/2/23 23:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.2 ,9.0 ,5.40E-04,4.30E-04,9.60E-04,4.80E-04,""
2018/2/24 0:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.3 ,9.0 ,1.05E-03,4.50E-04,9.30E-04,4.60E-04,""
2018/2/24 1:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.3 ,9.0 ,9.50E-04,4.60E-04,1.08E-03,4.60E-04,""
2018/2/24 2:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.3 ,9.0 ,9.40E-04,4.20E-04,9.60E-04,4.60E-04,""
2018/2/24 3:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.3 ,9.0 ,9.20E-04,4.20E-04,9.40E-04,4.70E-04,""
2018/2/24 4:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.3 ,9.0 ,1.16E-03,4.00E-04,7.10E-04,4.90E-04,""
2018/2/24 5:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.4 ,9.1 ,7.30E-04,4.40E-04,8.80E-04,4.80E-04,""
2018/2/24 6:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.3 ,9.1 ,9.30E-04,4.60E-04,1.17E-03,4.70E-04,""
2018/2/24 7:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.4 ,9.1 ,1.22E-03,4.30E-04,1.01E-03,4.70E-04,""
2018/2/24 8:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.4 ,9.1 ,9.60E-04,4.10E-04,8.30E-04,4.80E-04,""
2018/2/24 9:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.5 ,9.1 ,1.09E-03,4.10E-04,8.90E-04,4.90E-04,""
2018/2/24 10:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.5 ,9.1 ,1.00E-03,4.20E-04,9.70E-04,4.80E-04,""
2018/2/24 11:00,13.1 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.5 ,9.2 ,6.90E-04,4.70E-04,7.40E-04,4.90E-04,""
2018/2/24 12:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.6 ,9.3 ,8.30E-04,4.60E-04,6.70E-04,4.50E-04,""
2018/2/24 13:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,9.6 ,9.3 ,1.19E-03,4.40E-04,9.80E-04,4.80E-04,""
2018/2/24 14:00,13.0 ,12.6 ,12.8 ,12.8 ,12.7 ,12.8 ,1.5 ,1.4 ,9.6 ,9.3 ,9.40E-04,4.60E-04,1.19E-03,4.80E-04,""
2018/2/24 15:00,12.9 ,12.6 ,12.8 ,12.8 ,12.7 ,12.8 ,1.5 ,1.4 ,9.6 ,9.4 ,9.60E-04,4.60E-04,8.00E-04,4.80E-04,""
2018/2/24 16:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.7 ,9.4 ,9.90E-04,4.60E-04,9.20E-04,4.60E-04,""
2018/2/24 17:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,9.7 ,9.4 ,1.24E-03,4.30E-04,7.20E-04,4.70E-04,""
2018/2/24 18:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.7 ,9.4 ,9.30E-04,4.40E-04,6.40E-04,5.00E-04,""
2018/2/24 19:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.8 ,9.5 ,1.25E-03,4.50E-04,5.30E-04,5.00E-04,""
2018/2/24 20:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,9.8 ,9.5 ,9.30E-04,4.40E-04,9.00E-04,4.70E-04,""
2018/2/24 21:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,9.8 ,9.5 ,9.40E-04,4.20E-04,1.09E-03,4.70E-04,""
2018/2/24 22:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.8 ,9.5 ,8.80E-04,4.40E-04,8.30E-04,5.00E-04,""
2018/2/24 23:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,9.8 ,9.5 ,9.80E-04,4.20E-04,1.16E-03,4.90E-04,""
2018/2/25 0:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.6 ,1.4 ,9.8 ,9.6 ,1.08E-03,4.00E-04,1.02E-03,4.80E-04,""
2018/2/25 1:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.8 ,9.5 ,1.13E-03,4.10E-04,8.20E-04,4.90E-04,""
2018/2/25 2:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,9.8 ,9.5 ,9.20E-04,4.30E-04,9.80E-04,5.00E-04,""
2018/2/25 3:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.6 ,1.4 ,9.8 ,9.5 ,1.18E-03,4.10E-04,8.70E-04,5.00E-04,""
2018/2/25 4:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.8 ,9.5 ,7.50E-04,4.40E-04,8.20E-04,4.70E-04,""
2018/2/25 5:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.6 ,1.4 ,9.8 ,9.5 ,9.10E-04,4.60E-04,8.20E-04,4.90E-04,""
2018/2/25 6:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,9.8 ,9.5 ,9.70E-04,4.50E-04,1.05E-03,4.80E-04,""
2018/2/25 7:00,13.0 ,12.6 ,12.8 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,9.8 ,9.5 ,8.70E-04,4.60E-04,9.40E-04,4.80E-04,""
2018/2/25 8:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,9.7 ,9.4 ,1.10E-03,4.20E-04,8.50E-04,4.80E-04,""
2018/2/25 9:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.8 ,9.5 ,8.70E-04,4.30E-04,1.06E-03,4.80E-04,""
2018/2/25 10:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.8 ,9.5 ,9.70E-04,4.20E-04,1.07E-03,4.80E-04,""
2018/2/25 11:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,9.8 ,9.4 ,1.18E-03,4.10E-04,9.20E-04,4.80E-04,""
2018/2/25 12:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.7 ,9.4 ,8.40E-04,4.10E-04,9.20E-04,4.70E-04,""
2018/2/25 13:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.8 ,9.5 ,9.50E-04,4.20E-04,8.40E-04,4.90E-04,""
2018/2/25 14:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.8 ,9.5 ,8.90E-04,4.30E-04,1.01E-03,4.70E-04,""
2018/2/25 15:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.8 ,9.5 ,1.17E-03,4.40E-04,-,-,""
2018/2/25 16:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.8 ,9.4 ,1.31E-03,4.20E-04,-,-,""
2018/2/25 17:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.8 ,9.5 ,9.60E-04,4.30E-04,-,-,""
2018/2/25 18:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.7 ,9.4 ,1.35E-03,3.90E-04,-,-,""
2018/2/25 19:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.7 ,9.4 ,1.07E-03,4.20E-04,-,-,""
2018/2/25 20:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.7 ,9.5 ,1.11E-03,4.10E-04,-,-,""
2018/2/25 21:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.7 ,9.4 ,9.80E-04,4.40E-04,-,-,""
2018/2/25 22:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.7 ,9.4 ,1.07E-03,4.30E-04,-,-,""
2018/2/25 23:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.6 ,9.4 ,1.20E-03,4.20E-04,-,-,""
2018/2/26 0:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.7 ,9.4 ,1.33E-03,4.30E-04,-,-,""
2018/2/26 1:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.7 ,9.5 ,9.90E-04,4.20E-04,-,-,""
2018/2/26 2:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.8 ,9.4 ,1.08E-03,4.20E-04,-,-,""
2018/2/26 3:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.7 ,9.4 ,1.21E-03,4.30E-04,-,-,""
2018/2/26 4:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.8 ,9.5 ,1.00E-03,4.00E-04,-,-,""
2018/2/26 5:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.8 ,9.5 ,1.05E-03,4.10E-04,-,-,""
2018/2/26 6:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.8 ,9.5 ,8.20E-04,4.10E-04,-,-,""
2018/2/26 7:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.8 ,9.5 ,7.30E-04,4.50E-04,-,-,""
2018/2/26 8:00,13.0 ,12.6 ,12.8 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,9.8 ,9.5 ,1.30E-03,4.10E-04,-,-,""
2018/2/26 9:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.8 ,9.5 ,1.09E-03,4.20E-04,-,-,""
2018/2/26 10:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.8 ,9.6 ,1.05E-03,4.20E-04,-,-,""
2018/2/26 11:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.9 ,9.6 ,9.60E-04,4.00E-04,-,-,""
2018/2/26 12:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.0 ,9.6 ,8.40E-04,4.50E-04,-,-,""
2018/2/26 13:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.0 ,9.7 ,6.40E-04,4.20E-04,-,-,""
2018/2/26 14:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.0 ,9.7 ,1.18E-03,4.00E-04,-,-,""
2018/2/26 15:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.0 ,9.7 ,9.60E-04,4.30E-04,-,-,""
2018/2/26 16:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,10.0 ,9.7 ,1.19E-03,4.30E-04,-,-,""
2018/2/26 17:00,13.0 ,12.7 ,12.8 ,12.8 ,12.7 ,12.8 ,1.6 ,1.4 ,10.0 ,9.7 ,9.00E-04,4.10E-04,-,-,""
2018/2/26 18:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,10.1 ,9.8 ,9.40E-04,4.30E-04,-,-,""
2018/2/26 19:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,10.1 ,9.8 ,9.80E-04,4.10E-04,-,-,""
2018/2/26 20:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,10.1 ,9.7 ,1.35E-03,4.10E-04,-,-,""
2018/2/26 21:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,10.1 ,9.8 ,1.23E-03,4.00E-04,-,-,""
2018/2/26 22:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,10.1 ,9.8 ,1.01E-03,4.30E-04,-,-,""
2018/2/26 23:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.6 ,1.4 ,10.1 ,9.8 ,8.70E-04,4.10E-04,-,-,""
2018/2/27 0:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.6 ,1.4 ,10.0 ,9.8 ,1.28E-03,4.10E-04,-,-,""
2018/2/27 1:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,10.0 ,9.8 ,9.40E-04,4.10E-04,-,-,""
2018/2/27 2:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,10.0 ,9.7 ,1.10E-03,4.60E-04,-,-,""
2018/2/27 3:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.0 ,9.6 ,9.60E-04,4.50E-04,-,-,""
2018/2/27 4:00,13.0 ,12.6 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.0 ,9.6 ,8.20E-04,4.30E-04,-,-,""
2018/2/27 5:00,13.0 ,12.6 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.0 ,9.6 ,9.00E-04,4.30E-04,-,-,""
2018/2/27 6:00,13.0 ,12.6 ,12.8 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,10.0 ,9.6 ,1.07E-03,3.90E-04,-,-,""
2018/2/27 7:00,13.0 ,12.6 ,12.8 ,12.8 ,12.7 ,12.8 ,1.6 ,1.4 ,10.0 ,9.5 ,1.10E-03,4.50E-04,-,-,""
2018/2/27 8:00,12.9 ,12.6 ,12.8 ,12.8 ,12.7 ,12.8 ,1.5 ,1.4 ,9.9 ,9.6 ,1.01E-03,4.40E-04,-,-,""
2018/2/27 9:00,13.0 ,12.7 ,12.8 ,12.8 ,12.7 ,12.8 ,1.5 ,1.4 ,9.9 ,9.6 ,1.01E-03,4.40E-04,-,-,""
2018/2/27 10:00,13.0 ,12.6 ,12.8 ,12.8 ,12.7 ,12.8 ,1.5 ,1.4 ,9.9 ,9.6 ,7.70E-04,4.40E-04,-,-,""
2018/2/27 11:00,13.0 ,12.6 ,12.8 ,12.8 ,12.7 ,12.8 ,1.5 ,1.4 ,10.0 ,9.6 ,1.03E-03,4.40E-04,-,-,""
2018/2/27 12:00,13.0 ,12.7 ,12.8 ,12.8 ,12.7 ,12.8 ,1.5 ,1.4 ,10.0 ,9.6 ,1.09E-03,4.30E-04,-,-,""
2018/2/27 13:00,13.0 ,12.7 ,12.8 ,12.8 ,12.7 ,12.8 ,1.5 ,1.4 ,10.0 ,9.6 ,1.01E-03,4.50E-04,-,-,""
2018/2/27 14:00,13.0 ,12.7 ,12.8 ,12.8 ,12.7 ,12.8 ,1.5 ,1.4 ,10.0 ,9.6 ,1.07E-03,4.50E-04,-,-,""
2018/2/27 15:00,13.0 ,12.7 ,12.8 ,12.8 ,12.7 ,12.8 ,1.5 ,1.4 ,9.9 ,9.7 ,6.80E-04,4.30E-04,-,-,""
2018/2/27 16:00,13.0 ,12.7 ,12.8 ,12.8 ,12.7 ,12.8 ,1.5 ,1.4 ,10.0 ,9.6 ,7.10E-04,4.20E-04,-,-,""
2018/2/27 17:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.0 ,9.6 ,1.04E-03,4.40E-04,-,-,""
2018/2/27 18:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.0 ,9.6 ,9.90E-04,4.20E-04,-,-,""
2018/2/27 19:00,12.9 ,12.6 ,12.8 ,12.8 ,12.7 ,12.8 ,1.5 ,1.4 ,10.0 ,9.7 ,1.00E-03,4.30E-04,-,-,""
2018/2/27 20:00,13.0 ,12.6 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.0 ,9.7 ,1.08E-03,4.20E-04,-,-,""
2018/2/27 21:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.1 ,9.8 ,1.35E-03,4.10E-04,-,-,""
2018/2/27 22:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,10.1 ,9.7 ,8.20E-04,4.50E-04,-,-,""
2018/2/27 23:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.1 ,9.8 ,8.30E-04,4.40E-04,-,-,""
2018/2/28 0:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,10.1 ,9.8 ,9.90E-04,4.00E-04,-,-,""
2018/2/28 1:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.1 ,9.8 ,8.20E-04,4.60E-04,-,-,""
2018/2/28 2:00,13.0 ,12.7 ,12.8 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,10.1 ,9.8 ,8.90E-04,4.10E-04,-,-,""
2018/2/28 3:00,13.0 ,12.6 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.1 ,9.8 ,8.30E-04,4.40E-04,-,-,""
2018/2/28 4:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,10.1 ,9.8 ,7.80E-04,4.10E-04,-,-,""
2018/2/28 5:00,13.1 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,10.2 ,9.9 ,1.17E-03,4.40E-04,-,-,""
2018/2/28 6:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.2 ,9.8 ,1.16E-03,4.30E-04,-,-,""
2018/2/28 7:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.8 ,1.6 ,1.4 ,10.2 ,9.8 ,9.90E-04,4.30E-04,-,-,""
2018/2/28 8:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,10.3 ,9.9 ,1.19E-03,4.60E-04,-,-,""
2018/2/28 9:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,10.3 ,10.0 ,1.16E-03,3.90E-04,-,-,""
2018/2/28 10:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.6 ,1.4 ,10.3 ,10.0 ,6.70E-04,4.70E-04,-,-,""
2018/2/28 11:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.6 ,1.4 ,10.3 ,10.0 ,9.60E-04,4.30E-04,-,-,""
2018/2/28 12:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.6 ,1.4 ,10.3 ,10.0 ,1.15E-03,4.00E-04,-,-,""
2018/2/28 13:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.6 ,1.4 ,10.3 ,10.1 ,1.02E-03,3.90E-04,-,-,""
2018/2/28 14:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,10.3 ,10.0 ,5.90E-04,4.50E-04,-,-,""
2018/2/28 15:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.6 ,1.4 ,10.4 ,10.0 ,9.90E-04,4.20E-04,-,-,""
2018/2/28 16:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,10.4 ,10.1 ,9.10E-04,4.50E-04,-,-,""
2018/2/28 17:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.6 ,1.4 ,10.3 ,10.0 ,1.14E-03,3.90E-04,-,-,""
2018/2/28 18:00,13.1 ,12.8 ,13.0 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,10.3 ,10.0 ,1.07E-03,4.50E-04,-,-,""
2018/2/28 19:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,12.9 ,1.6 ,1.4 ,10.3 ,10.0 ,8.20E-04,4.10E-04,-,-,""
2018/2/28 20:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,12.9 ,1.6 ,1.4 ,10.3 ,10.0 ,1.05E-03,4.30E-04,-,-,""
2018/2/28 21:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,10.3 ,10.0 ,1.10E-03,4.20E-04,-,-,""
2018/2/28 22:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,10.2 ,10.0 ,1.17E-03,3.80E-04,-,-,""
2018/2/28 23:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.6 ,1.4 ,10.2 ,9.9 ,9.90E-04,3.70E-04,-,-,""
2018/3/1 0:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,10.1 ,9.8 ,1.06E-03,4.30E-04,-,-,""
2018/3/1 1:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,10.1 ,9.9 ,9.00E-04,4.40E-04,-,-,""
2018/3/1 2:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,10.1 ,9.9 ,9.30E-04,4.40E-04,-,-,""
2018/3/1 3:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,10.1 ,9.8 ,8.90E-04,4.00E-04,-,-,""
2018/3/1 4:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,10.1 ,9.8 ,1.15E-03,4.50E-04,-,-,""
2018/3/1 5:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,10.1 ,9.8 ,9.00E-04,4.40E-04,-,-,""
2018/3/1 6:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,10.0 ,9.8 ,9.20E-04,4.20E-04,-,-,""
2018/3/1 7:00,13.2 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,10.0 ,9.8 ,1.14E-03,4.20E-04,-,-,""
2018/3/1 8:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,10.0 ,9.8 ,9.90E-04,4.30E-04,-,-,""
2018/3/1 9:00,13.2 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,10.0 ,9.7 ,1.00E-03,4.00E-04,-,-,""
2018/3/1 10:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,10.0 ,9.7 ,1.22E-03,4.00E-04,-,-,""
2018/3/1 11:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.0 ,1.6 ,1.4 ,10.0 ,9.7 ,9.00E-04,4.20E-04,-,-,""
2018/3/1 12:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.6 ,1.4 ,10.0 ,9.7 ,9.70E-04,4.00E-04,1.20E-03,3.90E-04,""
2018/3/1 13:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,10.0 ,9.7 ,7.50E-04,4.10E-04,1.34E-03,3.90E-04,""
2018/3/1 14:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,10.0 ,9.8 ,1.12E-03,3.80E-04,1.14E-03,4.10E-04,""
2018/3/1 15:00,13.1 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,10.0 ,9.8 ,8.80E-04,3.90E-04,1.14E-03,3.90E-04,""
2018/3/1 16:00,13.1 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,10.0 ,9.7 ,9.70E-04,4.00E-04,1.18E-03,3.70E-04,""
2018/3/1 17:00,13.1 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,10.0 ,9.8 ,6.40E-04,4.00E-04,1.05E-03,3.70E-04,""
2018/3/1 18:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.6 ,1.4 ,10.0 ,9.7 ,9.40E-04,4.50E-04,1.24E-03,4.00E-04,""
2018/3/1 19:00,13.2 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,10.0 ,9.8 ,8.20E-04,4.00E-04,9.90E-04,4.00E-04,""
2018/3/1 20:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.6 ,1.4 ,10.0 ,9.7 ,1.01E-03,4.30E-04,1.23E-03,3.90E-04,""
2018/3/1 21:00,13.2 ,12.9 ,13.0 ,13.0 ,13.0 ,13.0 ,1.6 ,1.4 ,10.0 ,9.8 ,8.80E-04,4.20E-04,1.19E-03,4.00E-04,""
2018/3/1 22:00,13.1 ,12.8 ,13.0 ,13.0 ,13.0 ,13.0 ,1.6 ,1.4 ,9.9 ,9.7 ,8.90E-04,3.90E-04,1.14E-03,4.10E-04,""
2018/3/1 23:00,13.1 ,12.8 ,13.0 ,13.0 ,13.0 ,13.0 ,1.6 ,1.4 ,9.9 ,9.6 ,1.08E-03,4.30E-04,1.38E-03,4.00E-04,""
2018/3/2 0:00,13.1 ,12.8 ,13.0 ,13.0 ,13.0 ,13.0 ,1.6 ,1.4 ,9.9 ,9.6 ,1.09E-03,4.00E-04,1.08E-03,4.10E-04,""
2018/3/2 1:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.6 ,1.4 ,9.8 ,9.5 ,7.00E-04,4.10E-04,1.06E-03,4.30E-04,""
2018/3/2 2:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.6 ,1.4 ,9.8 ,9.6 ,9.00E-04,3.90E-04,1.12E-03,3.80E-04,""
2018/3/2 3:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.8 ,9.5 ,1.04E-03,4.00E-04,1.16E-03,3.70E-04,""
2018/3/2 4:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.6 ,1.4 ,9.8 ,9.5 ,6.40E-04,4.20E-04,1.17E-03,3.90E-04,""
2018/3/2 5:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.6 ,1.4 ,9.7 ,9.5 ,8.50E-04,4.30E-04,1.26E-03,3.70E-04,""
2018/3/2 6:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.7 ,9.5 ,9.30E-04,4.10E-04,1.06E-03,4.10E-04,""
2018/3/2 7:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.1 ,1.6 ,1.4 ,9.6 ,9.4 ,1.05E-03,4.00E-04,1.28E-03,4.10E-04,""
2018/3/2 8:00,13.1 ,12.8 ,13.0 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.6 ,9.4 ,1.18E-03,3.90E-04,1.15E-03,4.00E-04,""
2018/3/2 9:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.6 ,9.3 ,1.07E-03,4.30E-04,1.36E-03,3.80E-04,""
2018/3/2 10:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.6 ,1.4 ,9.7 ,9.5 ,1.01E-03,4.20E-04,1.26E-03,3.80E-04,""
2018/3/2 11:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.6 ,9.5 ,9.60E-04,4.20E-04,1.19E-03,3.80E-04,""
2018/3/2 12:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.7 ,9.4 ,8.70E-04,4.30E-04,1.08E-03,3.80E-04,""
2018/3/2 13:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.6 ,1.4 ,9.7 ,9.5 ,1.05E-03,4.00E-04,1.02E-03,3.90E-04,""
2018/3/2 14:00,13.1 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.7 ,9.5 ,1.09E-03,3.80E-04,1.07E-03,4.10E-04,""
2018/3/2 15:00,13.2 ,12.8 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.7 ,9.4 ,1.05E-03,4.20E-04,1.10E-03,4.30E-04,""
2018/3/2 16:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.7 ,9.5 ,1.11E-03,3.80E-04,1.20E-03,4.10E-04,""
2018/3/2 17:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.7 ,9.5 ,8.70E-04,4.00E-04,1.07E-03,3.90E-04,""
2018/3/2 18:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.7 ,9.4 ,7.10E-04,4.10E-04,1.22E-03,4.00E-04,""
2018/3/2 19:00,13.2 ,12.9 ,13.0 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.6 ,9.5 ,9.30E-04,4.30E-04,1.18E-03,4.00E-04,""
2018/3/2 20:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.6 ,9.4 ,1.00E-03,3.90E-04,8.60E-04,4.10E-04,""
2018/3/2 21:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.6 ,9.4 ,8.60E-04,4.40E-04,1.13E-03,4.10E-04,""
2018/3/2 22:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.6 ,9.3 ,9.10E-04,4.20E-04,1.09E-03,3.80E-04,""
2018/3/2 23:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.6 ,9.3 ,1.19E-03,3.90E-04,1.13E-03,3.90E-04,""
2018/3/3 0:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.6 ,9.3 ,9.60E-04,4.30E-04,1.10E-03,3.80E-04,""
2018/3/3 1:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.5 ,9.3 ,1.19E-03,3.80E-04,1.57E-03,3.50E-04,""
2018/3/3 2:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.5 ,9.2 ,1.15E-03,3.70E-04,1.24E-03,4.10E-04,""
2018/3/3 3:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.4 ,9.1 ,1.08E-03,3.90E-04,1.23E-03,3.70E-04,""
2018/3/3 4:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.4 ,9.1 ,9.20E-04,4.20E-04,1.14E-03,3.80E-04,""
2018/3/3 5:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.3 ,9.1 ,7.20E-04,3.90E-04,1.13E-03,3.90E-04,""
2018/3/3 6:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.3 ,9.1 ,8.80E-04,3.70E-04,1.19E-03,4.00E-04,""
2018/3/3 7:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.6 ,1.4 ,9.3 ,9.0 ,6.90E-04,4.40E-04,1.35E-03,3.60E-04,""
2018/3/3 8:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.3 ,9.0 ,7.90E-04,4.10E-04,1.13E-03,3.90E-04,""
2018/3/3 9:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.3 ,9.1 ,9.10E-04,4.30E-04,1.28E-03,4.00E-04,""
2018/3/3 10:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.3 ,9.1 ,8.50E-04,4.40E-04,1.25E-03,3.90E-04,""
2018/3/3 11:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.3 ,9.0 ,1.20E-03,3.80E-04,1.24E-03,3.90E-04,""
2018/3/3 12:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.3 ,9.1 ,1.01E-03,4.00E-04,1.09E-03,4.10E-04,""
2018/3/3 13:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.3 ,9.1 ,7.00E-04,4.00E-04,1.08E-03,4.00E-04,""
2018/3/3 14:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.4 ,9.1 ,9.30E-04,3.80E-04,1.58E-03,3.90E-04,""
2018/3/3 15:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.4 ,9.1 ,9.40E-04,4.00E-04,1.43E-03,4.00E-04,""
2018/3/3 16:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.6 ,1.4 ,9.4 ,9.1 ,9.00E-04,4.00E-04,1.05E-03,4.10E-04,""
2018/3/3 17:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.4 ,9.1 ,1.05E-03,4.00E-04,1.08E-03,3.80E-04,""
2018/3/3 18:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.6 ,1.4 ,9.4 ,9.1 ,8.80E-04,4.00E-04,1.23E-03,3.70E-04,""
2018/3/3 19:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.1 ,1.6 ,1.4 ,9.4 ,9.1 ,9.70E-04,4.20E-04,1.40E-03,3.60E-04,""
2018/3/3 20:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.4 ,9.1 ,8.50E-04,4.00E-04,9.70E-04,4.20E-04,""
2018/3/3 21:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.4 ,9.1 ,8.30E-04,4.60E-04,1.60E-03,3.60E-04,""
2018/3/3 22:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.1 ,1.6 ,1.4 ,9.4 ,9.1 ,1.14E-03,3.80E-04,1.22E-03,3.70E-04,""
2018/3/3 23:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.6 ,1.4 ,9.4 ,9.1 ,1.07E-03,3.90E-04,1.14E-03,3.90E-04,""
2018/3/4 0:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.4 ,9.1 ,1.25E-03,3.60E-04,9.00E-04,4.20E-04,""
2018/3/4 1:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.4 ,9.1 ,1.14E-03,4.10E-04,1.40E-03,3.90E-04,""
2018/3/4 2:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.4 ,9.1 ,1.00E-03,4.00E-04,1.34E-03,3.60E-04,""
2018/3/4 3:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.3 ,9.1 ,1.03E-03,3.80E-04,1.02E-03,3.90E-04,""
2018/3/4 4:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.3 ,9.1 ,8.50E-04,4.30E-04,1.43E-03,3.80E-04,""
2018/3/4 5:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.3 ,9.1 ,1.07E-03,3.90E-04,9.70E-04,3.90E-04,""
2018/3/4 6:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.3 ,9.0 ,8.00E-04,3.90E-04,1.02E-03,3.90E-04,""
2018/3/4 7:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.3 ,9.1 ,1.00E-03,3.90E-04,1.13E-03,4.10E-04,""
2018/3/4 8:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.3 ,9.0 ,1.21E-03,3.80E-04,1.36E-03,4.10E-04,""
2018/3/4 9:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.3 ,9.0 ,1.00E-03,3.90E-04,1.28E-03,3.60E-04,""
2018/3/4 10:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.6 ,1.4 ,9.4 ,9.1 ,1.19E-03,3.80E-04,9.60E-04,4.00E-04,""
2018/3/4 11:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,9.4 ,9.1 ,9.50E-04,3.80E-04,1.24E-03,3.60E-04,""
2018/3/4 12:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.5 ,9.1 ,1.17E-03,3.70E-04,1.42E-03,3.80E-04,""
2018/3/4 13:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.6 ,1.4 ,9.5 ,9.1 ,7.80E-04,4.60E-04,9.60E-04,3.90E-04,""
2018/3/4 14:00,13.4 ,13.1 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,9.5 ,9.2 ,1.08E-03,3.90E-04,1.21E-03,4.20E-04,""
2018/3/4 15:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.5 ,9.3 ,9.20E-04,4.00E-04,1.42E-03,3.80E-04,""
2018/3/4 16:00,13.4 ,13.1 ,13.2 ,13.1 ,13.1 ,13.2 ,1.6 ,1.4 ,9.5 ,9.3 ,8.30E-04,4.10E-04,1.19E-03,4.00E-04,""
2018/3/4 17:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.5 ,9.3 ,7.70E-04,4.00E-04,8.60E-04,4.30E-04,""
2018/3/4 18:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.6 ,9.3 ,8.10E-04,4.00E-04,1.02E-03,3.90E-04,""
2018/3/4 19:00,13.4 ,13.1 ,13.2 ,13.1 ,13.1 ,13.2 ,1.6 ,1.4 ,9.5 ,9.3 ,1.03E-03,4.20E-04,1.14E-03,4.00E-04,""
2018/3/4 20:00,13.4 ,13.1 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,9.5 ,9.3 ,9.00E-04,3.90E-04,1.24E-03,3.90E-04,""
2018/3/4 21:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.6 ,9.4 ,8.60E-04,4.10E-04,1.20E-03,3.80E-04,""
2018/3/4 22:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.6 ,9.3 ,1.15E-03,4.30E-04,1.35E-03,3.80E-04,""
2018/3/4 23:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.6 ,9.4 ,7.00E-04,4.80E-04,1.02E-03,4.10E-04,""
2018/3/5 0:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.6 ,9.4 ,9.30E-04,4.30E-04,1.12E-03,3.70E-04,""
2018/3/5 1:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.6 ,9.4 ,1.24E-03,4.20E-04,1.38E-03,3.80E-04,""
2018/3/5 2:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,9.6 ,9.4 ,1.16E-03,3.90E-04,1.25E-03,4.00E-04,""
2018/3/5 3:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,9.6 ,9.4 ,1.17E-03,3.70E-04,1.20E-03,3.90E-04,""
2018/3/5 4:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.6 ,9.5 ,8.10E-04,4.40E-04,1.17E-03,4.20E-04,""
2018/3/5 5:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.6 ,9.5 ,8.10E-04,4.00E-04,1.11E-03,4.00E-04,""
2018/3/5 6:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.7 ,9.5 ,7.50E-04,4.50E-04,1.21E-03,3.90E-04,""
2018/3/5 7:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.7 ,9.4 ,8.60E-04,4.20E-04,1.19E-03,3.70E-04,""
2018/3/5 8:00,13.3 ,13.1 ,13.2 ,13.1 ,13.1 ,13.2 ,1.6 ,1.4 ,9.7 ,9.5 ,1.06E-03,3.90E-04,1.39E-03,4.10E-04,""
2018/3/5 9:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.6 ,1.4 ,9.7 ,9.5 ,1.07E-03,4.30E-04,1.14E-03,3.70E-04,""
2018/3/5 10:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.7 ,9.5 ,9.10E-04,4.10E-04,1.22E-03,3.90E-04,""
2018/3/5 11:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.7 ,9.5 ,9.90E-04,4.40E-04,1.45E-03,4.00E-04,""
2018/3/5 12:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,9.8 ,9.5 ,1.06E-03,4.30E-04,1.30E-03,3.90E-04,""
2018/3/5 13:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,9.8 ,9.5 ,8.90E-04,4.00E-04,1.30E-03,3.80E-04,""
2018/3/5 14:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.2 ,1.6 ,1.4 ,9.8 ,9.5 ,1.11E-03,4.30E-04,1.28E-03,4.00E-04,""
2018/3/5 15:00,13.4 ,13.1 ,13.3 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.7 ,9.5 ,9.90E-04,4.10E-04,1.11E-03,4.10E-04,""
2018/3/5 16:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,9.7 ,9.5 ,7.00E-04,4.20E-04,1.09E-03,3.80E-04,""
2018/3/5 17:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,9.8 ,9.5 ,1.03E-03,3.70E-04,1.26E-03,3.60E-04,""
2018/3/5 18:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,9.8 ,9.5 ,9.70E-04,3.90E-04,1.61E-03,3.90E-04,""
2018/3/5 19:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.7 ,9.5 ,1.19E-03,3.90E-04,1.03E-03,4.10E-04,""
2018/3/5 20:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.6 ,1.4 ,9.6 ,9.5 ,9.00E-04,4.50E-04,1.01E-03,3.90E-04,""
2018/3/5 21:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.6 ,9.5 ,8.00E-04,4.00E-04,1.32E-03,3.90E-04,""
2018/3/5 22:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.6 ,9.5 ,9.20E-04,4.20E-04,1.25E-03,4.00E-04,""
2018/3/5 23:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.6 ,1.4 ,9.6 ,9.4 ,1.00E-03,4.30E-04,1.47E-03,3.80E-04,""
2018/3/6 0:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.6 ,9.4 ,1.10E-03,3.80E-04,1.09E-03,4.20E-04,""
2018/3/6 1:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.6 ,9.3 ,8.60E-04,4.30E-04,1.09E-03,4.10E-04,""
2018/3/6 2:00,13.3 ,13.1 ,13.2 ,13.1 ,13.1 ,13.2 ,1.6 ,1.4 ,9.6 ,9.3 ,1.02E-03,4.10E-04,1.28E-03,3.90E-04,""
2018/3/6 3:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.2 ,1.6 ,1.4 ,9.6 ,9.3 ,9.80E-04,3.80E-04,1.25E-03,4.00E-04,""
2018/3/6 4:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,9.5 ,9.3 ,1.20E-03,4.20E-04,1.27E-03,4.10E-04,""
2018/3/6 5:00,13.3 ,13.1 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,9.5 ,9.3 ,1.09E-03,4.30E-04,1.31E-03,3.80E-04,""
2018/3/6 6:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.1 ,1.6 ,1.4 ,9.5 ,9.3 ,8.30E-04,4.00E-04,1.35E-03,4.00E-04,""
2018/3/6 7:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,9.4 ,9.3 ,1.05E-03,4.30E-04,1.25E-03,4.00E-04,""
2018/3/6 8:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,9.5 ,9.2 ,7.10E-04,4.00E-04,1.45E-03,3.80E-04,""
2018/3/6 9:00,13.3 ,13.0 ,13.1 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,9.4 ,9.2 ,7.70E-04,4.30E-04,1.06E-03,4.10E-04,""
2018/3/6 10:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,9.4 ,9.2 ,1.12E-03,4.10E-04,9.00E-04,4.10E-04,""
2018/3/6 11:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,9.4 ,9.2 ,-,-,1.17E-03,3.70E-04,""
2018/3/6 12:00,13.3 ,13.1 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,9.5 ,9.2 ,-,-,1.11E-03,3.90E-04,""
2018/3/6 13:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,9.4 ,9.2 ,-,-,1.10E-03,4.00E-04,""
2018/3/6 14:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.1 ,1.6 ,1.4 ,9.5 ,9.2 ,-,-,1.11E-03,4.00E-04,""
2018/3/6 15:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,9.4 ,9.2 ,-,-,1.16E-03,4.00E-04,""
2018/3/6 16:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.4 ,9.2 ,-,-,1.34E-03,3.90E-04,""
2018/3/6 17:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,9.5 ,9.1 ,-,-,1.41E-03,4.00E-04,""
2018/3/6 18:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,9.3 ,9.1 ,-,-,1.41E-03,3.90E-04,""
2018/3/6 19:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,9.3 ,9.1 ,-,-,1.44E-03,4.00E-04,""
2018/3/6 20:00,13.3 ,13.0 ,13.1 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,9.3 ,9.1 ,-,-,1.38E-03,4.10E-04,""
2018/3/6 21:00,13.3 ,13.0 ,13.1 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,9.3 ,9.1 ,-,-,1.27E-03,3.70E-04,""
2018/3/6 22:00,13.2 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.3 ,9.1 ,-,-,1.17E-03,4.00E-04,""
2018/3/6 23:00,13.2 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.2 ,9.0 ,-,-,1.60E-03,3.90E-04,""
2018/3/7 0:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.3 ,9.0 ,-,-,1.44E-03,4.00E-04,""
2018/3/7 1:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.2 ,8.9 ,-,-,1.03E-03,3.90E-04,""
2018/3/7 2:00,13.2 ,12.8 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.2 ,8.9 ,-,-,1.22E-03,3.90E-04,""
2018/3/7 3:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.1 ,8.8 ,-,-,1.09E-03,3.90E-04,""
2018/3/7 4:00,13.1 ,12.8 ,13.0 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.1 ,8.8 ,-,-,1.21E-03,3.70E-04,""
2018/3/7 5:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.8 ,-,-,1.09E-03,4.00E-04,""
2018/3/7 6:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.7 ,-,-,1.24E-03,4.00E-04,""
2018/3/7 7:00,13.2 ,12.8 ,13.0 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.0 ,8.7 ,-,-,1.33E-03,3.70E-04,""
2018/3/7 8:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.7 ,-,-,1.21E-03,3.80E-04,""
2018/3/7 9:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.6 ,-,-,1.33E-03,4.00E-04,""
2018/3/7 10:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.6 ,-,-,9.90E-04,4.10E-04,""
2018/3/7 11:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.7 ,-,-,1.07E-03,4.10E-04,""
2018/3/7 12:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.7 ,-,-,1.17E-03,4.20E-04,""
2018/3/7 13:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.6 ,-,-,1.15E-03,3.90E-04,""
2018/3/7 14:00,13.1 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.7 ,-,-,1.21E-03,4.20E-04,""
2018/3/7 15:00,13.2 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.7 ,-,-,1.29E-03,3.90E-04,""
2018/3/7 16:00,13.2 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.6 ,-,-,1.38E-03,3.90E-04,""
2018/3/7 17:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.6 ,1.31E-03,4.10E-04,1.28E-03,4.00E-04,""
2018/3/7 18:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,8.9 ,8.6 ,1.27E-03,4.20E-04,1.15E-03,3.80E-04,""
2018/3/7 19:00,13.1 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,8.9 ,8.7 ,1.15E-03,3.80E-04,1.23E-03,4.00E-04,""
2018/3/7 20:00,13.1 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.6 ,9.00E-04,4.30E-04,1.39E-03,3.80E-04,""
2018/3/7 21:00,13.1 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,8.9 ,8.6 ,9.70E-04,4.40E-04,1.18E-03,4.10E-04,""
2018/3/7 22:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,8.8 ,8.6 ,1.07E-03,4.30E-04,1.34E-03,4.00E-04,""
2018/3/7 23:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,8.9 ,8.6 ,1.15E-03,4.10E-04,1.36E-03,3.90E-04,""
2018/3/8 0:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,8.8 ,8.5 ,8.50E-04,3.90E-04,1.31E-03,4.00E-04,""
2018/3/8 1:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,8.8 ,8.6 ,9.90E-04,4.20E-04,1.46E-03,3.90E-04,""
2018/3/8 2:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,8.8 ,8.5 ,9.90E-04,4.00E-04,1.18E-03,4.00E-04,""
2018/3/8 3:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,8.8 ,8.5 ,1.10E-03,3.80E-04,1.14E-03,4.00E-04,""
2018/3/8 4:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.6 ,1.4 ,8.8 ,8.5 ,9.80E-04,3.90E-04,1.15E-03,4.00E-04,""
2018/3/8 5:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.8 ,8.5 ,7.90E-04,4.00E-04,1.11E-03,4.10E-04,""
2018/3/8 6:00,13.1 ,12.7 ,12.9 ,12.9 ,12.8 ,12.9 ,1.6 ,1.4 ,8.7 ,8.5 ,9.60E-04,4.40E-04,1.18E-03,4.00E-04,""
2018/3/8 7:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.6 ,1.4 ,8.7 ,8.5 ,1.11E-03,4.10E-04,1.17E-03,4.00E-04,""
2018/3/8 8:00,13.1 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.7 ,8.5 ,1.07E-03,3.90E-04,1.46E-03,4.00E-04,""
2018/3/8 9:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.6 ,8.4 ,1.04E-03,4.20E-04,1.21E-03,3.90E-04,""
2018/3/8 10:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,8.7 ,8.4 ,1.13E-03,4.30E-04,1.21E-03,4.10E-04,""
2018/3/8 11:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.6 ,1.4 ,8.6 ,8.4 ,9.10E-04,4.00E-04,1.28E-03,4.30E-04,""
2018/3/8 12:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.6 ,1.4 ,8.7 ,8.4 ,6.20E-04,4.20E-04,1.07E-03,4.30E-04,""
2018/3/8 13:00,13.1 ,12.8 ,13.0 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,8.7 ,8.4 ,1.14E-03,3.70E-04,1.37E-03,3.90E-04,""
2018/3/8 14:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.6 ,1.4 ,8.7 ,8.4 ,6.80E-04,3.90E-04,1.35E-03,3.70E-04,""
2018/3/8 15:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.6 ,1.4 ,8.7 ,8.5 ,1.08E-03,4.20E-04,1.19E-03,3.70E-04,""
2018/3/8 16:00,13.1 ,12.8 ,13.0 ,12.9 ,12.8 ,12.9 ,1.6 ,1.4 ,8.7 ,8.5 ,1.08E-03,3.90E-04,1.33E-03,3.80E-04,""
2018/3/8 17:00,13.1 ,12.8 ,13.0 ,12.9 ,12.8 ,13.0 ,1.5 ,1.4 ,8.7 ,8.4 ,1.08E-03,3.60E-04,1.33E-03,3.50E-04,""
2018/3/8 18:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.6 ,1.4 ,8.6 ,8.5 ,1.01E-03,3.90E-04,1.21E-03,4.00E-04,""
2018/3/8 19:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.6 ,1.4 ,8.6 ,8.5 ,1.17E-03,4.20E-04,1.16E-03,4.20E-04,""
2018/3/8 20:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.6 ,1.4 ,8.7 ,8.5 ,1.32E-03,4.10E-04,1.32E-03,4.00E-04,""
2018/3/8 21:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,8.7 ,8.5 ,9.70E-04,3.90E-04,1.10E-03,3.70E-04,""
2018/3/8 22:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,8.7 ,8.5 ,9.80E-04,4.00E-04,1.10E-03,3.50E-04,""
2018/3/8 23:00,13.2 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,8.7 ,8.5 ,9.80E-04,4.20E-04,1.05E-03,3.90E-04,""
2018/3/9 0:00,13.2 ,12.9 ,13.1 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,8.8 ,8.5 ,8.50E-04,3.90E-04,1.03E-03,3.90E-04,""
2018/3/9 1:00,13.2 ,12.9 ,13.1 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,8.7 ,8.5 ,1.15E-03,4.10E-04,1.18E-03,3.90E-04,""
2018/3/9 2:00,13.2 ,12.9 ,13.1 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,8.8 ,8.6 ,1.05E-03,4.20E-04,1.36E-03,4.10E-04,""
2018/3/9 3:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,8.8 ,8.6 ,1.09E-03,4.00E-04,1.35E-03,4.00E-04,""
2018/3/9 4:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,8.8 ,8.6 ,1.09E-03,3.70E-04,1.27E-03,4.00E-04,""
2018/3/9 5:00,13.2 ,12.9 ,13.1 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,8.9 ,8.6 ,7.80E-04,4.40E-04,1.21E-03,3.80E-04,""
2018/3/9 6:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.6 ,1.4 ,8.9 ,8.7 ,1.20E-03,4.20E-04,9.70E-04,4.10E-04,""
2018/3/9 7:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,9.0 ,8.7 ,1.10E-03,4.30E-04,1.11E-03,3.90E-04,""
2018/3/9 8:00,13.1 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,9.0 ,8.8 ,1.00E-03,4.00E-04,9.30E-04,3.90E-04,""
2018/3/9 9:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.6 ,1.4 ,9.1 ,8.8 ,1.23E-03,3.90E-04,1.36E-03,3.90E-04,""
2018/3/9 10:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.6 ,1.4 ,9.1 ,8.8 ,6.40E-04,4.40E-04,1.15E-03,3.90E-04,""
2018/3/9 11:00,13.2 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,9.1 ,8.8 ,1.29E-03,4.00E-04,1.20E-03,4.00E-04,""
2018/3/9 12:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,9.1 ,8.8 ,8.40E-04,4.40E-04,1.28E-03,4.10E-04,""
2018/3/9 13:00,13.2 ,12.9 ,13.1 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,9.1 ,8.8 ,7.90E-04,4.50E-04,9.40E-04,4.20E-04,""
2018/3/9 14:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,9.1 ,8.8 ,1.07E-03,4.50E-04,1.39E-03,3.90E-04,""
2018/3/9 15:00,13.1 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.6 ,1.4 ,9.1 ,8.8 ,9.70E-04,4.10E-04,1.60E-03,3.60E-04,""
2018/3/9 16:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,1.02E-03,3.90E-04,1.09E-03,3.70E-04,""
2018/3/9 17:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,1.02E-03,3.70E-04,1.11E-03,4.00E-04,""
2018/3/9 18:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,9.0 ,1.11E-03,4.20E-04,1.47E-03,3.90E-04,""
2018/3/9 19:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,1.05E-03,4.40E-04,1.31E-03,4.20E-04,""
2018/3/9 20:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,9.20E-04,4.10E-04,8.80E-04,4.10E-04,""
2018/3/9 21:00,13.2 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,1.18E-03,4.10E-04,1.18E-03,4.00E-04,""
2018/3/9 22:00,13.2 ,12.9 ,13.0 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,9.50E-04,4.30E-04,1.20E-03,4.20E-04,""
2018/3/9 23:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,1.15E-03,4.20E-04,1.33E-03,4.10E-04,""
2018/3/10 0:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,9.30E-04,4.40E-04,1.18E-03,3.90E-04,""
2018/3/10 1:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.1 ,8.8 ,1.16E-03,3.90E-04,1.08E-03,3.90E-04,""
2018/3/10 2:00,13.2 ,12.9 ,13.0 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,9.80E-04,4.30E-04,1.27E-03,4.10E-04,""
2018/3/10 3:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,1.06E-03,4.00E-04,1.07E-03,4.10E-04,""
2018/3/10 4:00,13.1 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.8 ,9.00E-04,4.30E-04,1.21E-03,4.00E-04,""
2018/3/10 5:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.9 ,1.21E-03,4.10E-04,1.35E-03,4.00E-04,""
2018/3/10 6:00,13.2 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,7.90E-04,3.90E-04,1.04E-03,4.00E-04,""
2018/3/10 7:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.8 ,9.70E-04,4.00E-04,1.08E-03,3.90E-04,""
2018/3/10 8:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.8 ,1.01E-03,4.30E-04,9.70E-04,4.10E-04,""
2018/3/10 9:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,1.21E-03,3.90E-04,1.27E-03,3.80E-04,""
2018/3/10 10:00,13.2 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.8 ,1.21E-03,3.80E-04,1.22E-03,3.80E-04,""
2018/3/10 11:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.8 ,9.70E-04,4.30E-04,1.43E-03,3.90E-04,""
2018/3/10 12:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.8 ,9.70E-04,4.00E-04,1.29E-03,4.10E-04,""
2018/3/10 13:00,13.1 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,1.18E-03,4.20E-04,1.24E-03,4.10E-04,""
2018/3/10 14:00,13.2 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.8 ,1.14E-03,4.10E-04,1.37E-03,4.10E-04,""
2018/3/10 15:00,13.1 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,8.40E-04,4.00E-04,1.34E-03,4.10E-04,""
2018/3/10 16:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,9.90E-04,4.30E-04,1.10E-03,3.80E-04,""
2018/3/10 17:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.8 ,8.90E-04,4.10E-04,1.21E-03,3.90E-04,""
2018/3/10 18:00,13.2 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,1.07E-03,4.20E-04,1.27E-03,3.90E-04,""
2018/3/10 19:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.8 ,9.70E-04,3.70E-04,1.10E-03,3.80E-04,""
2018/3/10 20:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.8 ,1.06E-03,3.90E-04,9.60E-04,4.10E-04,""
2018/3/10 21:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,8.8 ,7.50E-04,4.20E-04,9.70E-04,4.00E-04,""
2018/3/10 22:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.8 ,7.50E-04,4.20E-04,1.30E-03,3.70E-04,""
2018/3/10 23:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.8 ,1.05E-03,4.10E-04,1.17E-03,4.00E-04,""
2018/3/11 0:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.8 ,8.90E-04,4.30E-04,1.30E-03,3.80E-04,""
2018/3/11 1:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.8 ,9.50E-04,4.40E-04,1.26E-03,4.10E-04,""
2018/3/11 2:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.7 ,9.60E-04,4.30E-04,1.14E-03,4.00E-04,""
2018/3/11 3:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.8 ,8.80E-04,4.40E-04,1.27E-03,3.90E-04,""
2018/3/11 4:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.7 ,9.60E-04,3.90E-04,1.15E-03,4.30E-04,""
2018/3/11 5:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.7 ,9.30E-04,4.10E-04,1.41E-03,4.20E-04,""
2018/3/11 6:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,1.05E-03,3.90E-04,1.22E-03,3.90E-04,""
2018/3/11 7:00,13.0 ,12.6 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.6 ,9.50E-04,4.20E-04,1.16E-03,4.00E-04,""
2018/3/11 8:00,13.0 ,12.6 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,9.70E-04,3.80E-04,1.29E-03,3.60E-04,""
2018/3/11 9:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,9.30E-04,4.20E-04,1.48E-03,3.80E-04,""
2018/3/11 10:00,13.1 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,1.08E-03,4.20E-04,1.43E-03,4.10E-04,""
2018/3/11 11:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,8.9 ,8.6 ,1.00E-03,4.30E-04,1.22E-03,4.00E-04,""
2018/3/11 12:00,13.0 ,12.8 ,12.8 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,8.9 ,8.6 ,1.32E-03,4.20E-04,1.15E-03,3.80E-04,""
2018/3/11 13:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,8.9 ,8.7 ,9.80E-04,4.60E-04,1.20E-03,4.00E-04,""
2018/3/11 14:00,13.1 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.6 ,1.17E-03,4.30E-04,1.49E-03,3.60E-04,""
2018/3/11 15:00,13.1 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.6 ,1.21E-03,3.90E-04,1.07E-03,4.00E-04,""
2018/3/11 16:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.0 ,8.7 ,1.23E-03,3.80E-04,1.48E-03,4.00E-04,""
2018/3/11 17:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.0 ,8.7 ,9.60E-04,4.00E-04,1.27E-03,3.80E-04,""
2018/3/11 18:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.0 ,8.7 ,8.50E-04,4.00E-04,9.60E-04,4.20E-04,""
2018/3/11 19:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.8 ,1.5 ,1.4 ,9.0 ,8.7 ,1.22E-03,4.30E-04,9.90E-04,4.10E-04,""
2018/3/11 20:00,13.1 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.7 ,1.08E-03,4.40E-04,1.16E-03,3.80E-04,""
2018/3/11 21:00,13.1 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.8 ,1.25E-03,4.30E-04,1.49E-03,3.90E-04,""
2018/3/11 22:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.7 ,1.10E-03,4.10E-04,1.16E-03,4.20E-04,""
2018/3/11 23:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.7 ,8.80E-04,4.40E-04,1.18E-03,4.00E-04,""
2018/3/12 0:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.7 ,1.05E-03,4.10E-04,1.38E-03,4.00E-04,""
2018/3/12 1:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.7 ,1.06E-03,4.00E-04,9.20E-04,4.30E-04,""
2018/3/12 2:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.7 ,1.16E-03,3.90E-04,1.06E-03,3.90E-04,""
2018/3/12 3:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.7 ,9.30E-04,4.20E-04,1.12E-03,3.90E-04,""
2018/3/12 4:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,1.16E-03,3.90E-04,1.18E-03,4.10E-04,""
2018/3/12 5:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,9.10E-04,4.50E-04,1.04E-03,3.80E-04,""
2018/3/12 6:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,1.02E-03,3.80E-04,1.13E-03,3.80E-04,""
2018/3/12 7:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,9.70E-04,4.40E-04,1.26E-03,3.90E-04,""
2018/3/12 8:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,1.24E-03,4.40E-04,1.16E-03,3.70E-04,""
2018/3/12 9:00,13.1 ,12.8 ,13.0 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,9.70E-04,4.10E-04,1.12E-03,4.20E-04,""
2018/3/12 10:00,13.1 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,9.20E-04,4.00E-04,9.90E-04,4.10E-04,""
2018/3/12 11:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.7 ,9.20E-04,4.10E-04,1.23E-03,4.20E-04,""
2018/3/12 12:00,13.1 ,12.8 ,13.0 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.6 ,1.05E-03,4.40E-04,1.04E-03,4.10E-04,""
2018/3/12 13:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.6 ,1.02E-03,4.20E-04,1.08E-03,4.20E-04,""
2018/3/12 14:00,13.1 ,12.8 ,13.0 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.7 ,1.03E-03,4.10E-04,1.32E-03,3.70E-04,""
2018/3/12 15:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.7 ,9.30E-04,4.20E-04,1.23E-03,4.00E-04,""
2018/3/12 16:00,13.1 ,12.8 ,13.0 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.8 ,1.04E-03,4.30E-04,1.39E-03,3.80E-04,""
2018/3/12 17:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.8 ,1.16E-03,3.80E-04,1.31E-03,3.70E-04,""
2018/3/12 18:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.8 ,7.90E-04,4.40E-04,1.32E-03,3.70E-04,""
2018/3/12 19:00,13.0 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.7 ,8.10E-04,4.80E-04,1.17E-03,4.10E-04,""
2018/3/12 20:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.8 ,1.10E-03,3.90E-04,1.15E-03,4.00E-04,""
2018/3/12 21:00,13.0 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.7 ,1.24E-03,3.90E-04,9.10E-04,4.00E-04,""
2018/3/12 22:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,12.9 ,1.5 ,1.4 ,9.0 ,8.7 ,1.03E-03,4.00E-04,9.70E-04,4.00E-04,""
2018/3/12 23:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,12.9 ,1.5 ,1.4 ,9.0 ,8.7 ,1.07E-03,4.30E-04,1.09E-03,4.10E-04,""
2018/3/13 0:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.8 ,8.30E-04,4.20E-04,8.90E-04,4.10E-04,""
2018/3/13 1:00,13.1 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.7 ,1.03E-03,4.30E-04,1.34E-03,4.10E-04,""
2018/3/13 2:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,1.01E-03,4.30E-04,1.24E-03,3.90E-04,""
2018/3/13 3:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.6 ,8.00E-04,4.00E-04,1.24E-03,4.10E-04,""
2018/3/13 4:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,9.70E-04,4.30E-04,1.35E-03,3.90E-04,""
2018/3/13 5:00,13.0 ,12.7 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,1.21E-03,3.90E-04,1.17E-03,4.00E-04,""
2018/3/13 6:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,1.09E-03,4.10E-04,1.38E-03,3.90E-04,""
2018/3/13 7:00,13.1 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,1.04E-03,4.40E-04,1.35E-03,3.70E-04,""
2018/3/13 8:00,13.1 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,1.00E-03,4.40E-04,1.20E-03,3.60E-04,""
2018/3/13 9:00,13.0 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,9.0 ,8.6 ,1.23E-03,4.40E-04,1.47E-03,3.80E-04,""
2018/3/13 10:00,13.1 ,12.8 ,12.9 ,12.8 ,12.8 ,12.9 ,1.5 ,1.4 ,8.9 ,8.6 ,9.80E-04,4.00E-04,1.17E-03,4.10E-04,""
2018/3/13 11:00,13.1 ,12.8 ,13.0 ,12.9 ,12.8 ,13.0 ,1.5 ,1.4 ,9.0 ,8.7 ,1.01E-03,3.90E-04,1.06E-03,3.90E-04,""
2018/3/13 12:00,13.2 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.0 ,8.8 ,1.02E-03,4.20E-04,1.11E-03,4.00E-04,""
2018/3/13 13:00,13.1 ,12.8 ,13.0 ,12.9 ,12.8 ,13.0 ,1.5 ,1.4 ,9.0 ,8.8 ,8.90E-04,4.20E-04,1.11E-03,4.00E-04,""
2018/3/13 14:00,13.1 ,12.8 ,13.0 ,12.9 ,12.8 ,13.0 ,1.5 ,1.4 ,9.1 ,8.8 ,1.03E-03,4.50E-04,1.30E-03,3.70E-04,""
2018/3/13 15:00,13.1 ,12.8 ,13.0 ,12.9 ,12.8 ,13.0 ,1.5 ,1.4 ,9.1 ,9.0 ,1.07E-03,4.30E-04,1.08E-03,3.80E-04,""
2018/3/13 16:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,9.0 ,1.05E-03,4.40E-04,1.24E-03,3.90E-04,""
2018/3/13 17:00,13.1 ,12.8 ,13.0 ,12.9 ,12.8 ,13.0 ,1.5 ,1.4 ,9.1 ,8.9 ,1.12E-03,3.70E-04,1.12E-03,4.20E-04,""
2018/3/13 18:00,13.1 ,12.8 ,12.9 ,12.9 ,12.8 ,12.9 ,1.5 ,1.4 ,9.1 ,8.9 ,9.60E-04,4.60E-04,1.13E-03,3.80E-04,""
2018/3/13 19:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,12.9 ,1.5 ,1.4 ,9.1 ,9.0 ,8.60E-04,4.40E-04,1.23E-03,3.80E-04,""
2018/3/13 20:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.2 ,9.0 ,1.03E-03,4.30E-04,1.44E-03,3.60E-04,""
2018/3/13 21:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.2 ,8.9 ,7.40E-04,4.50E-04,1.03E-03,3.70E-04,""
2018/3/13 22:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,12.9 ,1.5 ,1.4 ,9.2 ,9.0 ,9.90E-04,3.90E-04,8.70E-04,4.10E-04,""
2018/3/13 23:00,13.1 ,12.8 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.2 ,9.0 ,1.07E-03,4.10E-04,1.12E-03,3.90E-04,""
2018/3/14 0:00,13.1 ,12.8 ,13.0 ,12.9 ,12.9 ,13.0 ,1.5 ,1.4 ,9.1 ,9.0 ,1.19E-03,4.10E-04,1.29E-03,4.00E-04,""
2018/3/14 1:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.2 ,9.0 ,9.10E-04,4.00E-04,1.17E-03,3.60E-04,""
2018/3/14 2:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.2 ,9.0 ,6.70E-04,4.00E-04,1.34E-03,3.70E-04,""
2018/3/14 3:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.2 ,9.0 ,1.08E-03,4.20E-04,1.17E-03,4.10E-04,""
2018/3/14 4:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.2 ,9.0 ,9.50E-04,4.30E-04,1.07E-03,4.00E-04,""
2018/3/14 5:00,13.2 ,12.9 ,13.0 ,13.0 ,12.9 ,13.0 ,1.5 ,1.4 ,9.2 ,9.0 ,9.40E-04,3.90E-04,1.44E-03,3.50E-04,""
2018/3/14 6:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.3 ,9.0 ,8.60E-04,4.50E-04,1.31E-03,3.90E-04,""
2018/3/14 7:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.2 ,9.0 ,1.06E-03,4.40E-04,1.01E-03,4.10E-04,""
