,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2018/3/14 8:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.3 ,9.1 ,7.50E-04,4.00E-04,1.15E-03,3.90E-04,""
2018/3/14 9:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.3 ,9.1 ,1.09E-03,4.10E-04,1.12E-03,4.30E-04,""
2018/3/14 10:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.3 ,9.1 ,1.14E-03,3.90E-04,1.31E-03,3.70E-04,""
2018/3/14 11:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.4 ,9.2 ,1.18E-03,4.30E-04,1.35E-03,4.10E-04,""
2018/3/14 12:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.4 ,9.2 ,8.30E-04,4.20E-04,1.04E-03,4.10E-04,""
2018/3/14 13:00,13.2 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.5 ,9.3 ,9.20E-04,4.60E-04,9.00E-04,4.20E-04,""
2018/3/14 14:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.0 ,1.5 ,1.4 ,9.5 ,9.3 ,1.23E-03,3.80E-04,1.04E-03,4.20E-04,""
2018/3/14 15:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.6 ,9.4 ,9.90E-04,4.20E-04,1.33E-03,4.00E-04,""
2018/3/14 16:00,13.2 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.6 ,9.4 ,1.09E-03,4.20E-04,1.08E-03,4.30E-04,""
2018/3/14 17:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.6 ,9.5 ,7.10E-04,4.60E-04,1.06E-03,4.10E-04,""
2018/3/14 18:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.6 ,9.5 ,7.60E-04,4.20E-04,1.40E-03,3.90E-04,""
2018/3/14 19:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.7 ,9.5 ,1.25E-03,4.30E-04,9.80E-04,3.90E-04,""
2018/3/14 20:00,13.3 ,13.0 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.7 ,9.5 ,1.28E-03,3.90E-04,1.39E-03,3.90E-04,""
2018/3/14 21:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.7 ,9.5 ,8.30E-04,4.40E-04,1.22E-03,4.10E-04,""
2018/3/14 22:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.7 ,9.6 ,7.20E-04,4.50E-04,1.23E-03,3.90E-04,""
2018/3/14 23:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.8 ,9.5 ,1.03E-03,4.40E-04,1.30E-03,4.00E-04,""
2018/3/15 0:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.8 ,9.6 ,8.90E-04,4.10E-04,1.07E-03,4.10E-04,""
2018/3/15 1:00,13.2 ,13.0 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.8 ,9.6 ,1.04E-03,4.10E-04,1.16E-03,4.20E-04,""
2018/3/15 2:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.8 ,9.6 ,9.10E-04,4.10E-04,9.60E-04,4.20E-04,""
2018/3/15 3:00,13.3 ,13.0 ,13.1 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,9.8 ,9.6 ,9.80E-04,4.60E-04,1.11E-03,3.90E-04,""
2018/3/15 4:00,13.3 ,13.0 ,13.1 ,13.1 ,13.0 ,13.1 ,1.5 ,1.4 ,9.8 ,9.6 ,8.20E-04,4.60E-04,1.29E-03,4.00E-04,""
2018/3/15 5:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.8 ,9.6 ,8.60E-04,3.90E-04,1.34E-03,3.80E-04,""
2018/3/15 6:00,13.2 ,12.9 ,13.1 ,13.0 ,13.0 ,13.1 ,1.5 ,1.4 ,9.8 ,9.6 ,1.11E-03,4.40E-04,1.32E-03,3.70E-04,""
2018/3/15 7:00,13.2 ,13.0 ,13.1 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,9.9 ,9.6 ,1.16E-03,3.90E-04,1.17E-03,4.00E-04,""
2018/3/15 8:00,13.3 ,13.0 ,13.1 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,9.8 ,9.6 ,1.16E-03,4.00E-04,1.07E-03,3.90E-04,""
2018/3/15 9:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,9.9 ,9.7 ,9.20E-04,4.00E-04,1.28E-03,4.40E-04,""
2018/3/15 10:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.0 ,9.7 ,9.60E-04,3.90E-04,1.02E-03,4.00E-04,""
2018/3/15 11:00,13.3 ,13.0 ,13.1 ,13.1 ,13.1 ,13.1 ,1.5 ,1.4 ,10.0 ,9.8 ,7.60E-04,4.00E-04,1.04E-03,4.30E-04,""
2018/3/15 12:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.0 ,9.8 ,8.80E-04,4.00E-04,1.24E-03,4.20E-04,""
2018/3/15 13:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.0 ,9.8 ,9.90E-04,4.30E-04,1.00E-03,4.10E-04,""
2018/3/15 14:00,13.3 ,13.1 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,10.1 ,9.8 ,1.09E-03,4.20E-04,1.26E-03,3.90E-04,""
2018/3/15 15:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.1 ,9.9 ,1.09E-03,4.10E-04,1.09E-03,3.70E-04,""
2018/3/15 16:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.1 ,10.0 ,6.70E-04,4.60E-04,1.15E-03,4.00E-04,""
2018/3/15 17:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.2 ,10.0 ,9.00E-04,3.90E-04,1.50E-03,3.80E-04,""
2018/3/15 18:00,13.3 ,13.1 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,10.2 ,10.0 ,8.60E-04,3.90E-04,1.30E-03,4.00E-04,""
2018/3/15 19:00,13.4 ,13.1 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,10.2 ,10.1 ,9.80E-04,3.70E-04,9.40E-04,4.20E-04,""
2018/3/15 20:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.3 ,10.0 ,9.10E-04,4.00E-04,1.20E-03,3.90E-04,""
2018/3/15 21:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.2 ,10.0 ,1.04E-03,4.20E-04,1.18E-03,3.80E-04,""
2018/3/15 22:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.3 ,10.1 ,1.27E-03,3.60E-04,1.17E-03,3.70E-04,""
2018/3/15 23:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.3 ,10.1 ,9.20E-04,4.20E-04,1.08E-03,3.80E-04,""
2018/3/16 0:00,13.5 ,13.2 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.3 ,10.1 ,1.11E-03,3.90E-04,9.80E-04,4.00E-04,""
2018/3/16 1:00,13.4 ,13.1 ,13.2 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.3 ,10.1 ,1.01E-03,4.20E-04,1.16E-03,4.00E-04,""
2018/3/16 2:00,13.4 ,13.1 ,13.2 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.3 ,10.2 ,7.90E-04,4.20E-04,1.04E-03,4.00E-04,""
2018/3/16 3:00,13.4 ,13.1 ,13.2 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.4 ,10.2 ,1.25E-03,4.30E-04,1.01E-03,3.90E-04,""
2018/3/16 4:00,13.3 ,13.1 ,13.2 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.4 ,10.2 ,9.40E-04,3.80E-04,1.32E-03,3.70E-04,""
2018/3/16 5:00,13.5 ,13.2 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.4 ,10.2 ,8.60E-04,3.80E-04,1.19E-03,3.90E-04,""
2018/3/16 6:00,13.4 ,13.1 ,13.2 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.4 ,10.3 ,7.70E-04,4.00E-04,1.24E-03,3.70E-04,""
2018/3/16 7:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.5 ,10.3 ,6.20E-04,4.40E-04,1.20E-03,3.80E-04,""
2018/3/16 8:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.5 ,10.3 ,1.03E-03,4.00E-04,9.80E-04,4.00E-04,""
2018/3/16 9:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.5 ,10.3 ,1.17E-03,3.90E-04,1.15E-03,3.80E-04,""
2018/3/16 10:00,13.4 ,13.2 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.3 ,8.80E-04,4.10E-04,1.24E-03,3.80E-04,""
2018/3/16 11:00,13.4 ,13.2 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.5 ,10.3 ,7.90E-04,4.00E-04,1.38E-03,4.00E-04,""
2018/3/16 12:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.5 ,10.3 ,1.06E-03,3.70E-04,1.16E-03,3.80E-04,""
2018/3/16 13:00,13.5 ,13.2 ,13.3 ,13.3 ,13.3 ,13.3 ,1.5 ,1.4 ,10.6 ,10.3 ,9.50E-04,4.00E-04,1.20E-03,3.80E-04,""
2018/3/16 14:00,13.5 ,13.2 ,13.3 ,13.3 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.3 ,1.27E-03,4.10E-04,1.36E-03,3.80E-04,""
2018/3/16 15:00,13.5 ,13.3 ,13.4 ,13.3 ,13.3 ,13.3 ,1.5 ,1.4 ,10.5 ,10.3 ,9.60E-04,4.00E-04,1.05E-03,4.20E-04,""
2018/3/16 16:00,13.5 ,13.2 ,13.3 ,13.3 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.3 ,8.90E-04,4.10E-04,1.05E-03,3.80E-04,""
2018/3/16 17:00,13.5 ,13.2 ,13.4 ,13.3 ,13.3 ,13.3 ,1.5 ,1.4 ,10.6 ,10.5 ,1.05E-03,4.30E-04,1.01E-03,3.80E-04,""
2018/3/16 18:00,13.5 ,13.2 ,13.4 ,13.3 ,13.3 ,13.4 ,1.5 ,1.4 ,10.6 ,10.4 ,8.70E-04,4.30E-04,1.20E-03,3.90E-04,""
2018/3/16 19:00,13.5 ,13.2 ,13.4 ,13.3 ,13.3 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,9.20E-04,4.10E-04,1.00E-03,4.00E-04,""
2018/3/16 20:00,13.5 ,13.3 ,13.4 ,13.3 ,13.3 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,1.11E-03,4.00E-04,1.32E-03,4.00E-04,""
2018/3/16 21:00,13.5 ,13.2 ,13.4 ,13.3 ,13.3 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,1.22E-03,3.80E-04,9.40E-04,4.20E-04,""
2018/3/16 22:00,13.5 ,13.2 ,13.3 ,13.3 ,13.3 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,7.20E-04,4.40E-04,1.16E-03,4.20E-04,""
2018/3/16 23:00,13.4 ,13.2 ,13.3 ,13.3 ,13.3 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,1.06E-03,4.10E-04,1.06E-03,4.10E-04,""
2018/3/17 0:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.5 ,7.90E-04,4.50E-04,1.24E-03,3.90E-04,""
2018/3/17 1:00,13.4 ,13.2 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.3 ,5.30E-04,4.50E-04,9.90E-04,4.10E-04,""
2018/3/17 2:00,13.5 ,13.2 ,13.3 ,13.3 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,9.80E-04,4.40E-04,1.27E-03,3.90E-04,""
2018/3/17 3:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,7.80E-04,4.50E-04,1.45E-03,3.90E-04,""
2018/3/17 4:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.3 ,9.80E-04,4.50E-04,1.37E-03,3.90E-04,""
2018/3/17 5:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.3 ,9.40E-04,4.30E-04,1.21E-03,4.00E-04,""
2018/3/17 6:00,13.4 ,13.1 ,13.2 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.6 ,10.4 ,1.19E-03,4.40E-04,1.29E-03,4.00E-04,""
2018/3/17 7:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.5 ,10.3 ,1.09E-03,4.70E-04,1.03E-03,4.30E-04,""
2018/3/17 8:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.6 ,10.3 ,9.70E-04,4.00E-04,1.39E-03,3.60E-04,""
2018/3/17 9:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.3 ,1.13E-03,4.10E-04,9.70E-04,4.20E-04,""
2018/3/17 10:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.3 ,8.80E-04,4.50E-04,1.16E-03,3.80E-04,""
2018/3/17 11:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.6 ,10.4 ,9.00E-04,3.70E-04,1.07E-03,4.10E-04,""
2018/3/17 12:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.6 ,10.3 ,7.50E-04,4.20E-04,1.15E-03,4.00E-04,""
2018/3/17 13:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.6 ,10.3 ,1.05E-03,4.70E-04,1.15E-03,4.20E-04,""
2018/3/17 14:00,13.4 ,13.1 ,13.2 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.6 ,10.3 ,8.20E-04,4.60E-04,1.27E-03,4.00E-04,""
2018/3/17 15:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.6 ,10.4 ,8.80E-04,4.60E-04,1.23E-03,4.10E-04,""
2018/3/17 16:00,13.4 ,13.2 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.6 ,10.4 ,1.10E-03,4.30E-04,9.70E-04,4.00E-04,""
2018/3/17 17:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,9.80E-04,4.40E-04,1.07E-03,4.10E-04,""
2018/3/17 18:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,9.20E-04,4.90E-04,1.26E-03,4.30E-04,""
2018/3/17 19:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,9.20E-04,4.40E-04,1.26E-03,4.10E-04,""
2018/3/17 20:00,13.3 ,13.1 ,13.2 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.6 ,10.4 ,7.10E-04,4.60E-04,1.19E-03,3.70E-04,""
2018/3/17 21:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.6 ,10.3 ,9.20E-04,4.70E-04,1.21E-03,3.90E-04,""
2018/3/17 22:00,13.4 ,13.1 ,13.2 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.6 ,10.3 ,9.90E-04,4.60E-04,9.20E-04,4.10E-04,""
2018/3/17 23:00,13.4 ,13.1 ,13.2 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.6 ,10.3 ,1.22E-03,4.30E-04,1.17E-03,4.20E-04,""
2018/3/18 0:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.5 ,10.2 ,9.70E-04,4.40E-04,1.15E-03,4.20E-04,""
2018/3/18 1:00,13.4 ,13.1 ,13.2 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.5 ,10.3 ,9.80E-04,4.50E-04,1.15E-03,3.90E-04,""
2018/3/18 2:00,13.4 ,13.1 ,13.2 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.5 ,10.2 ,9.10E-04,4.30E-04,1.33E-03,3.80E-04,""
2018/3/18 3:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,10.5 ,10.2 ,1.01E-03,4.60E-04,7.90E-04,4.20E-04,""
2018/3/18 4:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,10.5 ,10.2 ,8.00E-04,4.30E-04,1.24E-03,4.20E-04,""
2018/3/18 5:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,10.5 ,10.1 ,1.04E-03,4.50E-04,1.32E-03,4.10E-04,""
2018/3/18 6:00,13.3 ,13.0 ,13.2 ,13.1 ,13.1 ,13.2 ,1.5 ,1.4 ,10.5 ,10.2 ,1.11E-03,4.00E-04,1.21E-03,3.70E-04,""
2018/3/18 7:00,13.3 ,13.0 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.5 ,10.1 ,1.17E-03,4.10E-04,1.11E-03,3.80E-04,""
2018/3/18 8:00,13.3 ,13.0 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.4 ,10.1 ,8.80E-04,4.30E-04,1.40E-03,3.60E-04,""
2018/3/18 9:00,13.3 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.4 ,10.2 ,1.29E-03,4.30E-04,1.35E-03,3.90E-04,""
2018/3/18 10:00,13.3 ,13.0 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.5 ,10.2 ,9.20E-04,4.40E-04,1.38E-03,4.10E-04,""
2018/3/18 11:00,13.4 ,13.1 ,13.2 ,13.2 ,13.1 ,13.2 ,1.5 ,1.4 ,10.5 ,10.2 ,7.70E-04,4.80E-04,1.16E-03,3.90E-04,""
2018/3/18 12:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.5 ,10.3 ,1.24E-03,4.10E-04,1.15E-03,4.00E-04,""
2018/3/18 13:00,13.4 ,13.2 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.3 ,9.60E-04,4.50E-04,1.00E-03,3.80E-04,""
2018/3/18 14:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.5 ,10.3 ,9.70E-04,4.50E-04,1.19E-03,4.00E-04,""
2018/3/18 15:00,13.5 ,13.2 ,13.3 ,13.3 ,13.2 ,13.3 ,1.5 ,1.4 ,10.5 ,10.4 ,1.07E-03,4.40E-04,1.03E-03,3.90E-04,""
2018/3/18 16:00,13.5 ,13.2 ,13.3 ,13.3 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,9.80E-04,4.30E-04,1.00E-03,4.10E-04,""
2018/3/18 17:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.3 ,9.90E-04,4.30E-04,1.04E-03,3.90E-04,""
2018/3/18 18:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.2 ,1.5 ,1.4 ,10.6 ,10.3 ,1.17E-03,4.30E-04,1.12E-03,4.00E-04,""
2018/3/18 19:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,1.06E-03,4.30E-04,1.19E-03,4.10E-04,""
2018/3/18 20:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,1.25E-03,4.20E-04,1.07E-03,4.20E-04,""
2018/3/18 21:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.3 ,9.50E-04,4.60E-04,1.48E-03,4.00E-04,""
2018/3/18 22:00,13.5 ,13.2 ,13.3 ,13.3 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,1.06E-03,4.10E-04,1.36E-03,3.80E-04,""
2018/3/18 23:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,1.27E-03,4.30E-04,1.06E-03,4.10E-04,""
2018/3/19 0:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.5 ,1.02E-03,4.20E-04,1.03E-03,4.20E-04,""
2018/3/19 1:00,13.4 ,13.2 ,13.3 ,13.3 ,13.2 ,13.3 ,1.5 ,1.4 ,10.6 ,10.4 ,1.31E-03,4.20E-04,1.14E-03,4.00E-04,""
2018/3/19 2:00,13.5 ,13.2 ,13.3 ,13.3 ,13.3 ,13.3 ,1.5 ,1.4 ,10.6 ,10.5 ,9.10E-04,4.50E-04,9.80E-04,4.00E-04,""
2018/3/19 3:00,13.4 ,13.1 ,13.3 ,13.3 ,13.3 ,13.3 ,1.5 ,1.4 ,10.7 ,10.4 ,9.90E-04,4.40E-04,1.04E-03,3.90E-04,""
2018/3/19 4:00,13.5 ,13.3 ,13.4 ,13.3 ,13.3 ,13.4 ,1.5 ,1.4 ,10.6 ,10.4 ,1.08E-03,4.20E-04,9.90E-04,4.10E-04,""
2018/3/19 5:00,13.5 ,13.2 ,13.4 ,13.3 ,13.3 ,13.4 ,1.5 ,1.4 ,10.6 ,10.4 ,1.12E-03,4.40E-04,1.06E-03,4.10E-04,""
2018/3/19 6:00,13.5 ,13.2 ,13.4 ,13.3 ,13.3 ,13.4 ,1.5 ,1.4 ,10.7 ,10.5 ,7.90E-04,4.50E-04,9.30E-04,4.10E-04,""
2018/3/19 7:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,10.7 ,10.5 ,9.50E-04,4.50E-04,1.17E-03,3.80E-04,""
2018/3/19 8:00,13.5 ,13.2 ,13.4 ,13.3 ,13.3 ,13.4 ,1.5 ,1.4 ,10.6 ,10.5 ,8.20E-04,4.40E-04,8.80E-04,4.30E-04,""
2018/3/19 9:00,13.5 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,10.7 ,10.5 ,9.50E-04,4.00E-04,1.09E-03,4.20E-04,""
2018/3/19 10:00,13.5 ,13.3 ,13.4 ,13.3 ,13.3 ,13.4 ,1.5 ,1.4 ,10.7 ,10.5 ,1.04E-03,4.30E-04,1.15E-03,4.00E-04,""
2018/3/19 11:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,10.8 ,10.5 ,7.80E-04,4.60E-04,9.90E-04,3.90E-04,""
2018/3/19 12:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.8 ,10.5 ,9.40E-04,4.40E-04,1.02E-03,4.20E-04,""
2018/3/19 13:00,13.5 ,13.2 ,13.4 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.8 ,10.6 ,6.70E-04,4.40E-04,1.14E-03,4.10E-04,""
2018/3/19 14:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.8 ,10.6 ,8.40E-04,4.50E-04,1.04E-03,4.20E-04,""
2018/3/19 15:00,13.6 ,13.3 ,13.4 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.8 ,10.6 ,8.70E-04,4.50E-04,1.12E-03,4.00E-04,""
2018/3/19 16:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.9 ,10.7 ,6.70E-04,4.60E-04,1.01E-03,4.00E-04,""
2018/3/19 17:00,13.6 ,13.3 ,13.4 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.8 ,10.6 ,8.90E-04,4.40E-04,1.21E-03,4.00E-04,""
2018/3/19 18:00,13.6 ,13.3 ,13.4 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.9 ,10.7 ,1.03E-03,4.60E-04,1.23E-03,3.90E-04,""
2018/3/19 19:00,13.6 ,13.3 ,13.4 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.9 ,10.7 ,7.60E-04,4.60E-04,9.50E-04,4.20E-04,""
2018/3/19 20:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,11.0 ,10.7 ,9.50E-04,4.40E-04,1.19E-03,4.10E-04,""
2018/3/19 21:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,11.0 ,10.7 ,9.40E-04,4.50E-04,1.15E-03,3.70E-04,""
2018/3/19 22:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,11.0 ,10.8 ,8.80E-04,4.20E-04,1.22E-03,4.10E-04,""
2018/3/19 23:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,11.0 ,10.8 ,1.11E-03,4.50E-04,1.17E-03,3.80E-04,""
2018/3/20 0:00,13.6 ,13.4 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,11.0 ,10.8 ,9.40E-04,4.60E-04,1.30E-03,4.10E-04,""
2018/3/20 1:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,11.0 ,10.8 ,9.60E-04,4.40E-04,1.21E-03,3.80E-04,""
2018/3/20 2:00,13.7 ,13.4 ,13.5 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,11.0 ,10.7 ,1.32E-03,4.00E-04,9.60E-04,4.20E-04,""
2018/3/20 3:00,13.7 ,13.4 ,13.5 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.9 ,10.7 ,1.25E-03,4.20E-04,1.09E-03,4.10E-04,""
2018/3/20 4:00,13.7 ,13.4 ,13.5 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.9 ,10.7 ,8.60E-04,4.10E-04,1.19E-03,4.00E-04,""
2018/3/20 5:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.9 ,10.7 ,9.80E-04,4.20E-04,1.02E-03,4.10E-04,""
2018/3/20 6:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.9 ,10.6 ,8.00E-04,4.50E-04,9.90E-04,4.00E-04,""
2018/3/20 7:00,13.7 ,13.5 ,13.6 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.9 ,10.7 ,1.31E-03,3.60E-04,9.90E-04,3.90E-04,""
2018/3/20 8:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.9 ,10.6 ,1.11E-03,4.20E-04,1.15E-03,4.10E-04,""
2018/3/20 9:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.8 ,10.6 ,1.17E-03,4.20E-04,1.14E-03,4.10E-04,""
2018/3/20 10:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.9 ,10.6 ,8.60E-04,4.50E-04,1.38E-03,4.00E-04,""
2018/3/20 11:00,13.6 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.9 ,10.6 ,9.50E-04,4.40E-04,1.14E-03,4.00E-04,""
2018/3/20 12:00,13.6 ,13.4 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.8 ,10.6 ,5.70E-04,4.60E-04,1.27E-03,4.10E-04,""
2018/3/20 13:00,13.6 ,13.3 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.8 ,10.6 ,6.70E-04,4.50E-04,9.10E-04,4.30E-04,""
2018/3/20 14:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.8 ,10.6 ,9.40E-04,4.10E-04,9.00E-04,4.00E-04,""
2018/3/20 15:00,13.6 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.8 ,10.6 ,1.16E-03,4.30E-04,1.47E-03,3.80E-04,""
2018/3/20 16:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.8 ,10.6 ,9.50E-04,4.30E-04,9.60E-04,4.00E-04,""
2018/3/20 17:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.8 ,10.6 ,1.10E-03,4.40E-04,1.28E-03,4.00E-04,""
2018/3/20 18:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.8 ,10.6 ,1.25E-03,4.20E-04,9.30E-04,4.20E-04,""
2018/3/20 19:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.8 ,10.5 ,1.41E-03,4.20E-04,1.08E-03,3.90E-04,""
2018/3/20 20:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.8 ,10.5 ,7.50E-04,3.80E-04,8.30E-04,4.10E-04,""
2018/3/20 21:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.8 ,10.5 ,1.14E-03,4.30E-04,8.20E-04,4.00E-04,""
2018/3/20 22:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.8 ,10.5 ,1.08E-03,4.40E-04,1.20E-03,3.80E-04,""
2018/3/20 23:00,13.7 ,13.4 ,13.5 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.7 ,10.5 ,1.08E-03,4.50E-04,1.37E-03,4.00E-04,""
2018/3/21 0:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.7 ,10.5 ,1.02E-03,4.60E-04,1.08E-03,3.90E-04,""
2018/3/21 1:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.7 ,10.5 ,5.00E-04,4.70E-04,1.47E-03,3.80E-04,""
2018/3/21 2:00,13.6 ,13.4 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.7 ,10.5 ,7.80E-04,4.30E-04,1.11E-03,3.60E-04,""
2018/3/21 3:00,13.7 ,13.4 ,13.5 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.7 ,10.5 ,1.16E-03,4.10E-04,1.10E-03,3.90E-04,""
2018/3/21 4:00,13.6 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.7 ,10.5 ,1.00E-03,4.70E-04,1.05E-03,4.20E-04,""
2018/3/21 5:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.6 ,10.5 ,8.90E-04,4.40E-04,8.90E-04,4.20E-04,""
2018/3/21 6:00,13.6 ,13.4 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.6 ,10.5 ,5.90E-04,4.60E-04,9.30E-04,3.90E-04,""
2018/3/21 7:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.6 ,10.4 ,1.09E-03,4.10E-04,1.19E-03,3.90E-04,""
2018/3/21 8:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.6 ,10.5 ,1.03E-03,3.90E-04,1.11E-03,3.90E-04,""
2018/3/21 9:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.6 ,10.4 ,1.10E-03,4.00E-04,9.50E-04,3.90E-04,""
2018/3/21 10:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.6 ,10.3 ,8.70E-04,4.00E-04,1.13E-03,4.20E-04,""
2018/3/21 11:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.6 ,10.4 ,1.00E-03,4.70E-04,1.24E-03,4.00E-04,""
2018/3/21 12:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.6 ,10.4 ,9.40E-04,4.40E-04,1.35E-03,3.90E-04,""
2018/3/21 13:00,13.6 ,13.3 ,13.4 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.5 ,10.4 ,8.50E-04,4.40E-04,1.21E-03,4.30E-04,""
2018/3/21 14:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.6 ,10.4 ,7.10E-04,4.50E-04,1.15E-03,4.20E-04,""
2018/3/21 15:00,13.6 ,13.3 ,13.4 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.6 ,10.4 ,1.08E-03,4.50E-04,8.90E-04,4.20E-04,""
2018/3/21 16:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.6 ,10.4 ,1.22E-03,4.40E-04,1.12E-03,3.90E-04,""
2018/3/21 17:00,13.6 ,13.3 ,13.4 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.5 ,10.3 ,1.14E-03,4.40E-04,8.80E-04,3.70E-04,""
2018/3/21 18:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.5 ,10.3 ,8.30E-04,4.60E-04,1.28E-03,3.80E-04,""
2018/3/21 19:00,13.6 ,13.3 ,13.4 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.5 ,10.3 ,1.23E-03,4.30E-04,1.26E-03,3.50E-04,""
2018/3/21 20:00,13.6 ,13.3 ,13.4 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.5 ,10.3 ,9.80E-04,4.00E-04,1.12E-03,3.90E-04,""
2018/3/21 21:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.5 ,10.3 ,7.80E-04,4.30E-04,9.30E-04,4.40E-04,""
2018/3/21 22:00,13.7 ,13.4 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,8.80E-04,4.40E-04,1.12E-03,4.10E-04,""
2018/3/21 23:00,13.6 ,13.4 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,1.05E-03,4.30E-04,8.40E-04,4.10E-04,""
2018/3/22 0:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.5 ,10.3 ,8.60E-04,4.40E-04,1.10E-03,4.10E-04,""
2018/3/22 1:00,13.6 ,13.4 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,9.40E-04,4.50E-04,1.28E-03,4.20E-04,""
2018/3/22 2:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.6 ,10.3 ,8.40E-04,4.40E-04,1.28E-03,4.00E-04,""
2018/3/22 3:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.4 ,1.5 ,1.4 ,10.6 ,10.3 ,9.90E-04,3.70E-04,1.22E-03,4.00E-04,""
2018/3/22 4:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,9.90E-04,3.90E-04,1.28E-03,3.70E-04,""
2018/3/22 5:00,13.6 ,13.4 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,1.01E-03,4.50E-04,9.50E-04,4.00E-04,""
2018/3/22 6:00,13.6 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,8.40E-04,4.20E-04,1.08E-03,4.30E-04,""
2018/3/22 7:00,13.6 ,13.4 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,9.50E-04,4.50E-04,1.19E-03,3.90E-04,""
2018/3/22 8:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,7.80E-04,4.40E-04,1.11E-03,4.10E-04,""
2018/3/22 9:00,13.7 ,13.4 ,13.5 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,8.50E-04,4.50E-04,1.29E-03,4.00E-04,""
2018/3/22 10:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,7.70E-04,4.50E-04,1.11E-03,3.80E-04,""
2018/3/22 11:00,13.6 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,9.00E-04,4.40E-04,9.10E-04,4.10E-04,""
2018/3/22 12:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,9.60E-04,4.40E-04,9.80E-04,4.00E-04,""
2018/3/22 13:00,13.7 ,13.4 ,13.6 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,1.02E-03,4.50E-04,9.40E-04,4.00E-04,""
2018/3/22 14:00,13.7 ,13.5 ,13.6 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.6 ,10.4 ,1.11E-03,4.00E-04,1.24E-03,3.70E-04,""
2018/3/22 15:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.5 ,10.4 ,9.50E-04,4.20E-04,9.60E-04,4.10E-04,""
2018/3/22 16:00,13.7 ,13.5 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,9.60E-04,4.00E-04,9.10E-04,4.10E-04,""
2018/3/22 17:00,13.7 ,13.5 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,1.08E-03,4.00E-04,1.21E-03,4.00E-04,""
2018/3/22 18:00,13.7 ,13.4 ,13.5 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.6 ,10.3 ,9.40E-04,4.10E-04,1.40E-03,3.80E-04,""
2018/3/22 19:00,13.7 ,13.4 ,13.5 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.6 ,10.4 ,1.11E-03,4.50E-04,1.26E-03,4.00E-04,""
2018/3/22 20:00,13.6 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.6 ,10.5 ,1.17E-03,4.10E-04,1.08E-03,3.70E-04,""
2018/3/22 21:00,13.6 ,13.4 ,13.5 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.6 ,10.5 ,1.08E-03,3.80E-04,1.16E-03,4.10E-04,""
2018/3/22 22:00,13.7 ,13.5 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,9.50E-04,4.00E-04,1.00E-03,4.10E-04,""
2018/3/22 23:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,1.06E-03,3.80E-04,8.80E-04,4.00E-04,""
2018/3/23 0:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,9.90E-04,4.00E-04,1.18E-03,3.80E-04,""
2018/3/23 1:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.6 ,10.3 ,1.09E-03,4.30E-04,1.19E-03,3.90E-04,""
2018/3/23 2:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.5 ,8.30E-04,4.10E-04,1.08E-03,3.90E-04,""
2018/3/23 3:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,1.22E-03,4.00E-04,1.18E-03,4.00E-04,""
2018/3/23 4:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,9.40E-04,4.20E-04,1.25E-03,3.90E-04,""
2018/3/23 5:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,1.00E-03,4.00E-04,1.26E-03,3.70E-04,""
2018/3/23 6:00,13.7 ,13.4 ,13.5 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.6 ,10.4 ,1.25E-03,3.90E-04,8.60E-04,4.20E-04,""
2018/3/23 7:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,1.01E-03,3.90E-04,1.35E-03,3.90E-04,""
2018/3/23 8:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,9.50E-04,4.00E-04,1.01E-03,4.10E-04,""
2018/3/23 9:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,1.00E-03,4.10E-04,1.04E-03,4.30E-04,""
2018/3/23 10:00,13.7 ,13.5 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,8.70E-04,4.50E-04,1.17E-03,4.00E-04,""
2018/3/23 11:00,13.7 ,13.5 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,1.27E-03,4.30E-04,1.23E-03,4.00E-04,""
2018/3/23 12:00,13.8 ,13.5 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,9.00E-04,4.00E-04,9.90E-04,4.20E-04,""
2018/3/23 13:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,1.01E-03,3.90E-04,1.31E-03,4.00E-04,""
2018/3/23 14:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,9.80E-04,4.30E-04,1.37E-03,4.10E-04,""
2018/3/23 15:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.5 ,9.00E-04,4.50E-04,1.12E-03,4.10E-04,""
2018/3/23 16:00,13.7 ,13.5 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.5 ,9.20E-04,4.10E-04,1.40E-03,3.90E-04,""
2018/3/23 17:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.5 ,7.30E-04,4.50E-04,1.43E-03,3.70E-04,""
2018/3/23 18:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.7 ,10.4 ,1.04E-03,4.00E-04,1.29E-03,4.00E-04,""
2018/3/23 19:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,9.30E-04,4.20E-04,1.23E-03,3.80E-04,""
2018/3/23 20:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.5 ,1.25E-03,4.50E-04,1.09E-03,3.90E-04,""
2018/3/23 21:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,1.14E-03,4.50E-04,1.29E-03,4.00E-04,""
2018/3/23 22:00,13.7 ,13.4 ,13.6 ,13.6 ,13.6 ,13.6 ,1.5 ,1.4 ,10.6 ,10.5 ,1.16E-03,4.00E-04,1.38E-03,3.90E-04,""
2018/3/23 23:00,13.8 ,13.4 ,13.6 ,13.6 ,13.6 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,8.10E-04,4.20E-04,9.00E-04,4.00E-04,""
2018/3/24 0:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.5 ,1.12E-03,4.10E-04,1.08E-03,4.10E-04,""
2018/3/24 1:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,1.26E-03,4.30E-04,1.10E-03,4.10E-04,""
2018/3/24 2:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,1.47E-03,4.00E-04,1.46E-03,3.90E-04,""
2018/3/24 3:00,13.7 ,13.5 ,13.6 ,13.6 ,13.6 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,8.90E-04,4.00E-04,1.08E-03,4.10E-04,""
2018/3/24 4:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,1.08E-03,4.50E-04,1.24E-03,4.00E-04,""
2018/3/24 5:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.5 ,10.3 ,1.37E-03,4.20E-04,1.17E-03,4.00E-04,""
2018/3/24 6:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,1.03E-03,4.40E-04,7.80E-04,4.30E-04,""
2018/3/24 7:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.5 ,10.3 ,1.16E-03,3.80E-04,1.28E-03,4.20E-04,""
2018/3/24 8:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,8.70E-04,4.30E-04,1.47E-03,4.00E-04,""
2018/3/24 9:00,13.8 ,13.5 ,13.6 ,13.6 ,13.6 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,1.10E-03,4.30E-04,1.22E-03,4.10E-04,""
2018/3/24 10:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,1.05E-03,4.30E-04,9.00E-04,4.20E-04,""
2018/3/24 11:00,13.8 ,13.5 ,13.6 ,13.6 ,13.6 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,8.30E-04,4.20E-04,1.22E-03,4.10E-04,""
2018/3/24 12:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.5 ,7.30E-04,4.20E-04,1.30E-03,4.20E-04,""
2018/3/24 13:00,13.8 ,13.5 ,13.6 ,13.6 ,13.6 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,1.38E-03,4.10E-04,1.22E-03,3.80E-04,""
2018/3/24 14:00,13.7 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.7 ,10.5 ,1.46E-03,4.40E-04,1.32E-03,4.10E-04,""
2018/3/24 15:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.7 ,10.5 ,1.00E-03,4.30E-04,9.90E-04,3.90E-04,""
2018/3/24 16:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.7 ,10.5 ,1.14E-03,4.10E-04,1.29E-03,4.00E-04,""
2018/3/24 17:00,13.7 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.7 ,10.5 ,1.10E-03,4.00E-04,1.08E-03,3.80E-04,""
2018/3/24 18:00,13.7 ,13.5 ,13.6 ,13.6 ,13.6 ,13.6 ,1.5 ,1.4 ,10.8 ,10.5 ,1.14E-03,4.50E-04,1.01E-03,4.40E-04,""
2018/3/24 19:00,13.7 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.7 ,10.5 ,1.03E-03,4.40E-04,1.05E-03,3.80E-04,""
2018/3/24 20:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.7 ,10.6 ,1.08E-03,4.30E-04,1.34E-03,4.00E-04,""
2018/3/24 21:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.8 ,10.5 ,7.40E-04,4.50E-04,1.08E-03,4.00E-04,""
2018/3/24 22:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.8 ,10.6 ,8.40E-04,4.10E-04,1.15E-03,3.90E-04,""
2018/3/24 23:00,13.8 ,13.5 ,13.7 ,13.6 ,13.6 ,13.6 ,1.5 ,1.4 ,10.7 ,10.5 ,1.03E-03,4.00E-04,1.14E-03,3.90E-04,""
2018/3/25 0:00,13.9 ,13.5 ,13.7 ,13.6 ,13.6 ,13.7 ,1.5 ,1.4 ,10.8 ,10.5 ,1.11E-03,4.30E-04,9.30E-04,4.30E-04,""
2018/3/25 1:00,13.8 ,13.5 ,13.6 ,13.6 ,13.6 ,13.6 ,1.5 ,1.4 ,10.8 ,10.5 ,7.80E-04,4.60E-04,1.12E-03,3.80E-04,""
2018/3/25 2:00,13.7 ,13.5 ,13.6 ,13.6 ,13.6 ,13.6 ,1.5 ,1.4 ,10.8 ,10.5 ,8.70E-04,4.40E-04,1.21E-03,3.80E-04,""
2018/3/25 3:00,13.7 ,13.5 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.7 ,10.5 ,9.50E-04,3.90E-04,1.02E-03,4.20E-04,""
2018/3/25 4:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.8 ,10.5 ,1.39E-03,3.80E-04,1.25E-03,3.60E-04,""
2018/3/25 5:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.8 ,10.5 ,8.70E-04,4.40E-04,1.02E-03,4.10E-04,""
2018/3/25 6:00,13.7 ,13.5 ,13.6 ,13.6 ,13.6 ,13.6 ,1.5 ,1.4 ,10.7 ,10.5 ,8.20E-04,4.10E-04,1.14E-03,3.90E-04,""
2018/3/25 7:00,13.8 ,13.5 ,13.6 ,13.6 ,13.6 ,13.6 ,1.5 ,1.4 ,10.7 ,10.5 ,1.01E-03,4.50E-04,1.17E-03,3.60E-04,""
2018/3/25 8:00,13.8 ,13.5 ,13.7 ,13.6 ,13.6 ,13.7 ,1.5 ,1.4 ,10.8 ,10.5 ,7.40E-04,4.30E-04,1.19E-03,4.00E-04,""
2018/3/25 9:00,13.8 ,13.5 ,13.7 ,13.6 ,13.6 ,13.7 ,1.5 ,1.4 ,10.8 ,10.6 ,9.00E-04,4.40E-04,1.30E-03,3.80E-04,""
2018/3/25 10:00,13.8 ,13.5 ,13.7 ,13.6 ,13.6 ,13.7 ,1.5 ,1.4 ,10.8 ,10.5 ,9.00E-04,4.50E-04,1.38E-03,4.00E-04,""
2018/3/25 11:00,13.8 ,13.5 ,13.7 ,13.6 ,13.6 ,13.7 ,1.5 ,1.4 ,10.8 ,10.5 ,1.02E-03,4.10E-04,1.22E-03,4.10E-04,""
2018/3/25 12:00,13.8 ,13.5 ,13.7 ,13.6 ,13.6 ,13.7 ,1.5 ,1.4 ,10.8 ,10.6 ,9.90E-04,3.70E-04,1.27E-03,3.90E-04,""
2018/3/25 13:00,13.9 ,13.6 ,13.7 ,13.7 ,13.6 ,13.7 ,1.5 ,1.4 ,10.8 ,10.6 ,1.17E-03,4.00E-04,1.12E-03,4.10E-04,""
2018/3/25 14:00,13.8 ,13.6 ,13.7 ,13.6 ,13.6 ,13.7 ,1.5 ,1.4 ,10.9 ,10.7 ,1.26E-03,4.20E-04,8.80E-04,4.30E-04,""
2018/3/25 15:00,13.8 ,13.5 ,13.7 ,13.6 ,13.6 ,13.7 ,1.5 ,1.4 ,11.0 ,10.7 ,8.10E-04,4.00E-04,1.11E-03,4.00E-04,""
2018/3/25 16:00,13.9 ,13.6 ,13.7 ,13.7 ,13.6 ,13.7 ,1.5 ,1.4 ,11.0 ,10.8 ,1.12E-03,4.30E-04,1.08E-03,3.90E-04,""
2018/3/25 17:00,13.8 ,13.5 ,13.7 ,13.7 ,13.6 ,13.7 ,1.5 ,1.4 ,11.0 ,10.8 ,5.80E-04,4.10E-04,9.40E-04,4.20E-04,""
2018/3/25 18:00,13.8 ,13.5 ,13.7 ,13.7 ,13.6 ,13.7 ,1.5 ,1.4 ,11.0 ,10.8 ,8.30E-04,4.10E-04,1.42E-03,4.10E-04,""
2018/3/25 19:00,13.8 ,13.6 ,13.7 ,13.6 ,13.6 ,13.7 ,1.5 ,1.4 ,11.0 ,10.8 ,1.05E-03,4.30E-04,7.20E-04,4.40E-04,""
2018/3/25 20:00,13.8 ,13.5 ,13.7 ,13.6 ,13.6 ,13.7 ,1.5 ,1.4 ,11.0 ,10.8 ,1.04E-03,4.00E-04,1.12E-03,3.90E-04,""
2018/3/25 21:00,13.8 ,13.5 ,13.7 ,13.6 ,13.6 ,13.7 ,1.5 ,1.4 ,11.0 ,10.8 ,1.01E-03,4.20E-04,1.04E-03,4.00E-04,""
2018/3/25 22:00,13.8 ,13.5 ,13.7 ,13.7 ,13.6 ,13.7 ,1.5 ,1.4 ,11.1 ,10.8 ,9.30E-04,4.10E-04,1.09E-03,3.90E-04,""
2018/3/25 23:00,13.8 ,13.6 ,13.7 ,13.7 ,13.6 ,13.7 ,1.5 ,1.4 ,11.0 ,10.8 ,8.00E-04,4.00E-04,9.70E-04,4.20E-04,""
2018/3/26 0:00,13.9 ,13.6 ,13.7 ,13.7 ,13.7 ,13.7 ,1.5 ,1.4 ,11.0 ,10.8 ,9.60E-04,3.80E-04,1.19E-03,3.90E-04,""
2018/3/26 1:00,13.9 ,13.6 ,13.7 ,13.7 ,13.7 ,13.7 ,1.5 ,1.4 ,11.0 ,10.8 ,7.80E-04,4.10E-04,1.23E-03,3.60E-04,""
2018/3/26 2:00,13.9 ,13.6 ,13.7 ,13.7 ,13.7 ,13.7 ,1.5 ,1.4 ,11.0 ,10.8 ,8.70E-04,4.20E-04,1.13E-03,3.80E-04,""
2018/3/26 3:00,13.9 ,13.6 ,13.7 ,13.7 ,13.7 ,13.7 ,1.5 ,1.4 ,11.0 ,10.8 ,9.90E-04,4.00E-04,1.39E-03,4.00E-04,""
2018/3/26 4:00,13.9 ,13.5 ,13.7 ,13.7 ,13.7 ,13.7 ,1.5 ,1.4 ,11.0 ,10.8 ,7.60E-04,4.00E-04,1.34E-03,3.70E-04,""
2018/3/26 5:00,13.9 ,13.6 ,13.7 ,13.7 ,13.7 ,13.7 ,1.5 ,1.4 ,11.0 ,10.8 ,1.09E-03,3.90E-04,1.23E-03,3.90E-04,""
2018/3/26 6:00,13.9 ,13.6 ,13.7 ,13.7 ,13.7 ,13.7 ,1.5 ,1.4 ,11.0 ,10.8 ,7.70E-04,4.20E-04,1.15E-03,4.30E-04,""
2018/3/26 7:00,13.9 ,13.7 ,13.8 ,13.7 ,13.7 ,13.8 ,1.5 ,1.4 ,11.0 ,10.8 ,8.30E-04,4.00E-04,1.31E-03,4.10E-04,""
2018/3/26 8:00,14.0 ,13.7 ,13.8 ,13.8 ,13.7 ,13.8 ,1.5 ,1.4 ,11.0 ,10.8 ,8.90E-04,4.10E-04,1.29E-03,4.10E-04,""
2018/3/26 9:00,14.0 ,13.7 ,13.8 ,13.8 ,13.7 ,13.8 ,1.5 ,1.4 ,11.0 ,10.8 ,6.60E-04,4.10E-04,9.50E-04,4.30E-04,""
2018/3/26 10:00,14.0 ,13.7 ,13.8 ,13.8 ,13.7 ,13.8 ,1.5 ,1.4 ,11.1 ,10.9 ,8.80E-04,4.00E-04,1.15E-03,4.00E-04,""
2018/3/26 11:00,14.0 ,13.7 ,13.8 ,13.8 ,13.7 ,13.8 ,1.5 ,1.4 ,11.1 ,11.0 ,9.60E-04,3.80E-04,1.11E-03,4.10E-04,""
2018/3/26 12:00,14.0 ,13.7 ,13.8 ,13.8 ,13.7 ,13.8 ,1.5 ,1.4 ,11.1 ,11.0 ,8.00E-04,4.40E-04,1.10E-03,4.00E-04,""
2018/3/26 13:00,14.0 ,13.7 ,13.8 ,13.8 ,13.7 ,13.8 ,1.4 ,1.4 ,11.2 ,11.0 ,5.70E-04,4.50E-04,1.21E-03,3.70E-04,""
2018/3/26 14:00,13.9 ,13.6 ,13.8 ,13.7 ,13.7 ,13.8 ,1.4 ,1.4 ,11.3 ,11.0 ,1.02E-03,3.90E-04,1.15E-03,4.30E-04,""
2018/3/26 15:00,14.0 ,13.7 ,13.8 ,13.8 ,13.7 ,13.8 ,1.4 ,1.4 ,11.3 ,11.0 ,7.70E-04,4.30E-04,1.05E-03,4.10E-04,""
2018/3/26 16:00,13.9 ,13.7 ,13.8 ,13.7 ,13.7 ,13.8 ,1.4 ,1.4 ,11.3 ,11.1 ,9.50E-04,3.90E-04,9.10E-04,4.00E-04,""
2018/3/26 17:00,14.0 ,13.7 ,13.8 ,13.8 ,13.7 ,13.8 ,1.4 ,1.4 ,11.3 ,11.1 ,8.60E-04,4.20E-04,9.50E-04,3.70E-04,""
2018/3/26 18:00,14.0 ,13.7 ,13.8 ,13.8 ,13.7 ,13.8 ,1.4 ,1.4 ,11.4 ,11.1 ,9.20E-04,3.60E-04,1.26E-03,3.80E-04,""
2018/3/26 19:00,14.0 ,13.7 ,13.8 ,13.8 ,13.7 ,13.8 ,1.4 ,1.4 ,11.3 ,11.1 ,1.14E-03,4.10E-04,9.10E-04,3.90E-04,""
2018/3/26 20:00,13.9 ,13.7 ,13.8 ,13.8 ,13.7 ,13.8 ,1.4 ,1.4 ,11.4 ,11.1 ,8.30E-04,4.50E-04,1.03E-03,3.90E-04,""
2018/3/26 21:00,14.0 ,13.7 ,13.8 ,13.8 ,13.8 ,13.8 ,1.4 ,1.4 ,11.4 ,11.2 ,9.80E-04,3.80E-04,9.80E-04,4.10E-04,""
2018/3/26 22:00,14.0 ,13.7 ,13.8 ,13.8 ,13.8 ,13.8 ,1.4 ,1.4 ,11.3 ,11.1 ,8.10E-04,4.10E-04,1.07E-03,4.00E-04,""
2018/3/26 23:00,14.0 ,13.7 ,13.8 ,13.8 ,13.8 ,13.8 ,1.4 ,1.4 ,11.4 ,11.2 ,1.06E-03,4.20E-04,1.34E-03,3.90E-04,""
2018/3/27 0:00,14.0 ,13.7 ,13.8 ,13.8 ,13.8 ,13.8 ,1.4 ,1.4 ,11.5 ,11.2 ,8.80E-04,4.00E-04,1.14E-03,3.90E-04,""
2018/3/27 1:00,14.0 ,13.7 ,13.8 ,13.8 ,13.8 ,13.8 ,1.4 ,1.4 ,11.4 ,11.2 ,6.40E-04,4.00E-04,1.06E-03,4.10E-04,""
2018/3/27 2:00,13.9 ,13.7 ,13.8 ,13.8 ,13.8 ,13.8 ,1.4 ,1.4 ,11.5 ,11.2 ,1.05E-03,4.10E-04,1.01E-03,4.10E-04,""
2018/3/27 3:00,14.0 ,13.8 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,11.5 ,11.2 ,9.60E-04,3.90E-04,1.01E-03,4.00E-04,""
2018/3/27 4:00,14.0 ,13.8 ,13.9 ,13.8 ,13.8 ,13.8 ,1.4 ,1.4 ,11.4 ,11.2 ,8.60E-04,4.10E-04,9.90E-04,4.00E-04,""
2018/3/27 5:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.8 ,1.4 ,1.4 ,11.5 ,11.2 ,1.09E-03,4.00E-04,9.20E-04,4.00E-04,""
2018/3/27 6:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.8 ,1.4 ,1.4 ,11.4 ,11.1 ,8.40E-04,3.90E-04,1.06E-03,4.00E-04,""
2018/3/27 7:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.8 ,1.4 ,1.4 ,11.4 ,11.3 ,8.00E-04,4.00E-04,1.30E-03,3.90E-04,""
2018/3/27 8:00,14.0 ,13.7 ,13.8 ,13.8 ,13.8 ,13.8 ,1.4 ,1.4 ,11.5 ,11.3 ,9.40E-04,4.00E-04,8.70E-04,4.00E-04,""
2018/3/27 9:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.8 ,1.4 ,1.4 ,11.5 ,11.3 ,1.08E-03,4.10E-04,1.34E-03,3.60E-04,""
2018/3/27 10:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,11.5 ,11.3 ,7.90E-04,4.60E-04,1.11E-03,3.70E-04,""
2018/3/27 11:00,14.1 ,13.8 ,13.9 ,13.9 ,13.8 ,13.9 ,1.4 ,1.4 ,11.5 ,11.3 ,9.10E-04,4.10E-04,1.15E-03,3.70E-04,""
2018/3/27 12:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,11.5 ,11.4 ,6.80E-04,4.40E-04,8.70E-04,4.20E-04,""
2018/3/27 13:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,11.6 ,11.4 ,9.70E-04,3.90E-04,9.10E-04,4.00E-04,""
2018/3/27 14:00,14.0 ,13.8 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,11.6 ,11.4 ,9.70E-04,3.70E-04,1.20E-03,3.80E-04,""
2018/3/27 15:00,14.0 ,13.8 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,11.6 ,11.5 ,6.30E-04,4.20E-04,9.50E-04,3.90E-04,""
2018/3/27 16:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,11.6 ,11.5 ,8.70E-04,4.30E-04,1.08E-03,4.00E-04,""
2018/3/27 17:00,14.0 ,13.8 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,11.6 ,11.5 ,7.00E-04,4.50E-04,7.10E-04,3.80E-04,""
2018/3/27 18:00,14.0 ,13.8 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,11.6 ,11.5 ,1.02E-03,3.90E-04,9.20E-04,3.90E-04,""
2018/3/27 19:00,14.1 ,13.8 ,13.9 ,13.9 ,13.9 ,13.9 ,1.4 ,1.4 ,11.7 ,11.5 ,1.00E-03,4.40E-04,9.70E-04,3.70E-04,""
2018/3/27 20:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,11.7 ,11.5 ,1.03E-03,4.00E-04,1.22E-03,3.90E-04,""
2018/3/27 21:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,11.7 ,11.5 ,8.90E-04,4.00E-04,1.06E-03,3.70E-04,""
2018/3/27 22:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,11.7 ,11.5 ,9.60E-04,4.20E-04,1.23E-03,3.90E-04,""
2018/3/27 23:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,11.7 ,11.5 ,1.13E-03,4.10E-04,9.60E-04,4.00E-04,""
2018/3/28 0:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,11.7 ,11.5 ,8.70E-04,4.50E-04,1.51E-03,3.90E-04,""
2018/3/28 1:00,14.0 ,13.7 ,13.9 ,13.8 ,13.9 ,13.9 ,1.4 ,1.4 ,11.8 ,11.5 ,8.30E-04,4.40E-04,1.22E-03,3.50E-04,""
2018/3/28 2:00,14.0 ,13.7 ,13.9 ,13.8 ,13.9 ,13.9 ,1.4 ,1.4 ,11.7 ,11.5 ,8.60E-04,4.10E-04,1.04E-03,3.90E-04,""
2018/3/28 3:00,14.0 ,13.7 ,13.9 ,13.9 ,13.9 ,13.9 ,1.4 ,1.4 ,11.7 ,11.6 ,8.50E-04,4.10E-04,1.13E-03,4.10E-04,""
2018/3/28 4:00,14.0 ,13.7 ,13.9 ,13.9 ,13.9 ,13.9 ,1.4 ,1.4 ,11.7 ,11.5 ,9.50E-04,4.20E-04,1.11E-03,4.00E-04,""
2018/3/28 5:00,14.0 ,13.7 ,13.9 ,13.9 ,13.9 ,13.9 ,1.4 ,1.4 ,11.7 ,11.5 ,7.40E-04,3.90E-04,9.30E-04,3.80E-04,""
2018/3/28 6:00,14.0 ,13.7 ,13.9 ,13.9 ,13.9 ,13.9 ,1.4 ,1.4 ,11.7 ,11.5 ,1.15E-03,3.80E-04,1.30E-03,4.00E-04,""
2018/3/28 7:00,14.1 ,13.8 ,14.0 ,13.9 ,13.9 ,14.0 ,1.4 ,1.4 ,11.7 ,11.6 ,9.30E-04,4.30E-04,1.12E-03,4.00E-04,""
2018/3/28 8:00,14.1 ,13.8 ,14.0 ,13.9 ,13.9 ,14.0 ,1.4 ,1.4 ,11.7 ,11.6 ,1.24E-03,3.90E-04,1.02E-03,3.90E-04,""
2018/3/28 9:00,14.1 ,13.9 ,14.0 ,13.9 ,13.9 ,14.0 ,1.4 ,1.4 ,11.8 ,11.5 ,1.11E-03,4.00E-04,1.31E-03,3.60E-04,""
2018/3/28 10:00,14.1 ,13.9 ,14.0 ,13.9 ,13.9 ,14.0 ,1.4 ,1.4 ,11.8 ,11.6 ,1.22E-03,4.10E-04,1.44E-03,3.90E-04,""
2018/3/28 11:00,14.1 ,13.9 ,14.0 ,14.0 ,13.9 ,14.0 ,1.4 ,1.4 ,11.8 ,11.6 ,7.80E-04,4.30E-04,1.18E-03,3.80E-04,""
2018/3/28 12:00,14.1 ,13.9 ,14.0 ,13.9 ,13.9 ,14.0 ,1.4 ,1.4 ,11.8 ,11.6 ,1.00E-03,4.00E-04,1.13E-03,3.70E-04,""
2018/3/28 13:00,14.2 ,13.9 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,11.8 ,11.6 ,8.30E-04,4.00E-04,1.31E-03,4.00E-04,""
2018/3/28 14:00,14.2 ,13.9 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,11.9 ,11.7 ,9.70E-04,4.10E-04,1.14E-03,3.60E-04,""
2018/3/28 15:00,14.2 ,13.9 ,14.0 ,14.0 ,13.9 ,14.0 ,1.4 ,1.4 ,12.0 ,11.8 ,8.10E-04,4.50E-04,1.14E-03,3.90E-04,""
2018/3/28 16:00,14.2 ,13.9 ,14.0 ,14.0 ,13.9 ,14.0 ,1.4 ,1.4 ,12.0 ,11.8 ,1.27E-03,4.30E-04,1.06E-03,3.90E-04,""
2018/3/28 17:00,14.2 ,14.0 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,12.0 ,11.8 ,1.01E-03,4.00E-04,9.10E-04,3.90E-04,""
2018/3/28 18:00,14.2 ,14.0 ,14.1 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,12.1 ,11.8 ,7.20E-04,4.30E-04,1.02E-03,3.80E-04,""
2018/3/28 19:00,14.2 ,13.9 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,12.1 ,11.8 ,7.40E-04,4.40E-04,1.16E-03,3.70E-04,""
2018/3/28 20:00,14.1 ,13.9 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,12.1 ,11.9 ,8.10E-04,4.10E-04,1.13E-03,3.80E-04,""
2018/3/28 21:00,14.2 ,13.9 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,12.1 ,11.9 ,8.10E-04,4.00E-04,1.41E-03,4.00E-04,""
2018/3/28 22:00,14.1 ,13.8 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,12.1 ,11.9 ,7.80E-04,4.50E-04,9.60E-04,3.90E-04,""
2018/3/28 23:00,14.1 ,13.8 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,12.2 ,12.0 ,8.80E-04,4.20E-04,1.06E-03,4.10E-04,""
2018/3/29 0:00,14.2 ,13.9 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,12.1 ,12.1 ,1.02E-03,4.20E-04,1.01E-03,3.70E-04,""
2018/3/29 1:00,14.2 ,13.9 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,12.2 ,12.0 ,9.40E-04,4.30E-04,9.20E-04,3.90E-04,""
2018/3/29 2:00,14.2 ,13.9 ,14.1 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,12.3 ,12.0 ,8.00E-04,4.60E-04,1.15E-03,3.70E-04,""
2018/3/29 3:00,14.2 ,13.9 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,12.3 ,12.1 ,9.30E-04,4.40E-04,8.70E-04,4.10E-04,""
2018/3/29 4:00,14.2 ,13.9 ,14.1 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,12.3 ,12.1 ,7.70E-04,4.10E-04,9.70E-04,4.30E-04,""
2018/3/29 5:00,14.2 ,13.9 ,14.1 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,12.3 ,12.1 ,1.10E-03,4.20E-04,1.10E-03,3.90E-04,""
2018/3/29 6:00,14.2 ,13.9 ,14.1 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,12.3 ,12.1 ,1.07E-03,4.40E-04,1.19E-03,4.10E-04,""
2018/3/29 7:00,14.3 ,14.0 ,14.1 ,14.1 ,14.0 ,14.1 ,1.4 ,1.4 ,12.4 ,12.2 ,1.14E-03,4.40E-04,1.14E-03,3.90E-04,""
2018/3/29 8:00,14.2 ,14.0 ,14.1 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,12.3 ,12.2 ,1.01E-03,4.10E-04,1.24E-03,3.80E-04,""
2018/3/29 9:00,14.3 ,14.0 ,14.1 ,14.1 ,14.1 ,14.1 ,1.4 ,1.4 ,12.5 ,12.2 ,1.17E-03,4.30E-04,1.04E-03,3.90E-04,""
2018/3/29 10:00,14.3 ,14.0 ,14.1 ,14.1 ,14.1 ,14.1 ,1.4 ,1.4 ,12.5 ,12.3 ,9.40E-04,4.40E-04,9.20E-04,3.90E-04,""
2018/3/29 11:00,14.3 ,14.0 ,14.1 ,14.1 ,14.1 ,14.1 ,1.4 ,1.4 ,12.5 ,12.3 ,1.08E-03,4.00E-04,1.46E-03,4.00E-04,""
2018/3/29 12:00,14.3 ,14.0 ,14.1 ,14.1 ,14.1 ,14.1 ,1.4 ,1.4 ,12.5 ,12.4 ,8.00E-04,4.20E-04,1.12E-03,4.20E-04,""
2018/3/29 13:00,14.3 ,14.0 ,14.1 ,14.1 ,14.1 ,14.1 ,1.4 ,1.4 ,12.6 ,12.4 ,1.03E-03,4.40E-04,1.24E-03,3.90E-04,""
2018/3/29 14:00,14.3 ,14.0 ,14.2 ,14.1 ,14.1 ,14.1 ,1.4 ,1.4 ,12.7 ,12.5 ,9.70E-04,4.00E-04,1.23E-03,3.90E-04,""
2018/3/29 15:00,14.3 ,14.0 ,14.2 ,14.1 ,14.1 ,14.1 ,1.4 ,1.4 ,12.7 ,12.5 ,1.01E-03,4.20E-04,1.30E-03,3.80E-04,""
2018/3/29 16:00,14.4 ,14.1 ,14.2 ,14.1 ,14.1 ,14.2 ,1.4 ,1.4 ,12.7 ,12.6 ,9.10E-04,4.30E-04,1.16E-03,4.20E-04,""
2018/3/29 17:00,14.3 ,14.0 ,14.2 ,14.1 ,14.1 ,14.1 ,1.4 ,1.4 ,12.8 ,12.5 ,9.70E-04,4.10E-04,1.04E-03,3.90E-04,""
2018/3/29 18:00,14.4 ,14.1 ,14.2 ,14.2 ,14.1 ,14.2 ,1.4 ,1.4 ,12.8 ,12.5 ,1.15E-03,4.20E-04,1.38E-03,3.90E-04,""
2018/3/29 19:00,14.4 ,14.1 ,14.2 ,14.2 ,14.1 ,14.2 ,1.4 ,1.4 ,12.8 ,12.6 ,9.80E-04,4.50E-04,1.25E-03,4.00E-04,""
2018/3/29 20:00,14.3 ,14.0 ,14.2 ,14.1 ,14.1 ,14.2 ,1.4 ,1.4 ,12.8 ,12.7 ,1.12E-03,4.60E-04,1.39E-03,3.80E-04,""
2018/3/29 21:00,14.3 ,14.1 ,14.2 ,14.1 ,14.1 ,14.2 ,1.4 ,1.4 ,12.9 ,12.6 ,7.80E-04,4.20E-04,1.04E-03,3.90E-04,""
2018/3/29 22:00,14.4 ,14.1 ,14.2 ,14.2 ,14.1 ,14.2 ,1.4 ,1.4 ,12.9 ,12.7 ,1.03E-03,4.70E-04,1.32E-03,3.80E-04,""
2018/3/29 23:00,14.4 ,14.1 ,14.2 ,14.2 ,14.2 ,14.2 ,1.4 ,1.4 ,13.0 ,12.7 ,6.40E-04,4.50E-04,1.18E-03,3.80E-04,""
2018/3/30 0:00,14.4 ,14.2 ,14.3 ,14.2 ,14.2 ,14.2 ,1.4 ,1.4 ,13.0 ,12.8 ,9.70E-04,4.30E-04,1.17E-03,3.70E-04,""
2018/3/30 1:00,14.4 ,14.2 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,9.70E-04,4.10E-04,1.05E-03,3.70E-04,""
2018/3/30 2:00,14.4 ,14.2 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,1.02E-03,4.50E-04,1.46E-03,3.90E-04,""
2018/3/30 3:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,1.12E-03,4.30E-04,1.06E-03,3.90E-04,""
2018/3/30 4:00,14.4 ,14.2 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,9.70E-04,4.50E-04,1.24E-03,3.40E-04,""
2018/3/30 5:00,14.4 ,14.2 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,7.90E-04,4.40E-04,1.37E-03,3.60E-04,""
2018/3/30 6:00,14.4 ,14.2 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,1.05E-03,4.30E-04,1.15E-03,4.10E-04,""
2018/3/30 7:00,14.4 ,14.1 ,14.2 ,14.2 ,14.2 ,14.2 ,1.4 ,1.4 ,13.0 ,12.8 ,8.90E-04,4.10E-04,1.14E-03,3.70E-04,""
2018/3/30 8:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,7.90E-04,4.80E-04,1.27E-03,4.00E-04,""
2018/3/30 9:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.2 ,1.4 ,1.4 ,13.0 ,12.8 ,1.07E-03,4.50E-04,1.20E-03,4.00E-04,""
2018/3/30 10:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,1.07E-03,4.60E-04,1.16E-03,3.70E-04,""
2018/3/30 11:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.2 ,1.4 ,1.4 ,13.0 ,12.8 ,1.02E-03,4.60E-04,1.15E-03,3.70E-04,""
2018/3/30 12:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.9 ,8.30E-04,4.80E-04,1.32E-03,3.60E-04,""
2018/3/30 13:00,14.4 ,14.2 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,1.05E-03,4.50E-04,1.11E-03,3.80E-04,""
2018/3/30 14:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,13.1 ,12.8 ,1.05E-03,4.30E-04,1.09E-03,3.60E-04,""
2018/3/30 15:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,13.1 ,12.8 ,1.27E-03,4.50E-04,1.17E-03,3.70E-04,""
2018/3/30 16:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,13.1 ,12.8 ,1.08E-03,4.60E-04,1.38E-03,3.70E-04,""
2018/3/30 17:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,13.1 ,12.8 ,8.70E-04,4.50E-04,9.90E-04,4.10E-04,""
2018/3/30 18:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,13.1 ,12.8 ,1.05E-03,4.40E-04,1.38E-03,3.90E-04,""
2018/3/30 19:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,8.10E-04,4.70E-04,1.07E-03,4.10E-04,""
2018/3/30 20:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,13.1 ,12.9 ,1.31E-03,4.40E-04,1.38E-03,4.00E-04,""
2018/3/30 21:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,13.1 ,12.8 ,1.00E-03,4.60E-04,1.31E-03,3.60E-04,""
2018/3/30 22:00,14.4 ,14.1 ,14.3 ,14.2 ,14.3 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,1.14E-03,4.60E-04,7.80E-04,4.30E-04,""
2018/3/30 23:00,14.4 ,14.1 ,14.3 ,14.2 ,14.3 ,14.3 ,1.4 ,1.4 ,13.1 ,12.8 ,8.10E-04,4.50E-04,1.17E-03,3.80E-04,""
2018/3/31 0:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,1.16E-03,4.40E-04,1.15E-03,3.80E-04,""
2018/3/31 1:00,14.4 ,14.1 ,14.3 ,14.2 ,14.3 ,14.3 ,1.4 ,1.4 ,13.0 ,12.7 ,8.30E-04,4.60E-04,1.46E-03,4.00E-04,""
2018/3/31 2:00,14.4 ,14.1 ,14.3 ,14.2 ,14.3 ,14.3 ,1.4 ,1.4 ,13.0 ,12.7 ,8.70E-04,4.70E-04,8.60E-04,4.10E-04,""
2018/3/31 3:00,14.4 ,14.1 ,14.3 ,14.2 ,14.3 ,14.3 ,1.4 ,1.4 ,13.0 ,12.6 ,1.29E-03,4.60E-04,1.23E-03,4.10E-04,""
2018/3/31 4:00,14.4 ,14.1 ,14.3 ,14.2 ,14.3 ,14.3 ,1.4 ,1.4 ,12.9 ,12.6 ,1.08E-03,4.70E-04,1.12E-03,3.80E-04,""
2018/3/31 5:00,14.4 ,14.1 ,14.3 ,14.2 ,14.3 ,14.3 ,1.4 ,1.4 ,12.9 ,12.6 ,7.30E-04,4.80E-04,1.19E-03,3.80E-04,""
2018/3/31 6:00,14.4 ,14.1 ,14.3 ,14.2 ,14.3 ,14.3 ,1.4 ,1.4 ,12.9 ,12.6 ,9.00E-04,4.60E-04,1.14E-03,3.70E-04,""
2018/3/31 7:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,12.9 ,12.6 ,9.50E-04,4.50E-04,1.18E-03,3.90E-04,""
2018/3/31 8:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,12.9 ,12.6 ,1.04E-03,4.70E-04,1.17E-03,3.70E-04,""
2018/3/31 9:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,13.0 ,12.7 ,1.21E-03,4.10E-04,1.26E-03,3.70E-04,""
2018/3/31 10:00,14.5 ,14.1 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,1.14E-03,4.40E-04,1.33E-03,3.60E-04,""
2018/3/31 11:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.7 ,1.03E-03,4.80E-04,1.20E-03,3.80E-04,""
2018/3/31 12:00,14.5 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,9.10E-04,4.70E-04,1.10E-03,4.10E-04,""
2018/3/31 13:00,14.4 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,13.0 ,12.8 ,9.20E-04,4.70E-04,1.33E-03,3.70E-04,""
2018/3/31 14:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,13.1 ,12.9 ,9.30E-04,4.70E-04,1.08E-03,3.80E-04,""
2018/3/31 15:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,13.1 ,12.9 ,1.23E-03,4.50E-04,1.17E-03,3.70E-04,""
2018/3/31 16:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,13.1 ,12.9 ,ND,5.10E-04,1.09E-03,4.00E-04,""
2018/3/31 17:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,13.1 ,12.9 ,-,-,1.07E-03,3.90E-04,""
2018/3/31 18:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,13.1 ,12.8 ,-,-,1.21E-03,3.80E-04,""
2018/3/31 19:00,14.4 ,14.2 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,13.1 ,13.0 ,-,-,1.04E-03,4.20E-04,""
2018/3/31 20:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,13.1 ,12.9 ,-,-,8.80E-04,4.10E-04,""
2018/3/31 21:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,13.1 ,13.0 ,-,-,1.38E-03,3.80E-04,""
2018/3/31 22:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,13.2 ,13.0 ,-,-,1.31E-03,3.90E-04,""
