,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2018/3/31 23:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,13.2 ,13.0 ,-,-,1.35E-03,3.70E-04,""
2018/4/1 0:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,13.1 ,13.0 ,-,-,1.31E-03,3.80E-04,""
2018/4/1 1:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,13.2 ,13.0 ,-,-,1.22E-03,4.10E-04,""
2018/4/1 2:00,14.5 ,14.2 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,13.2 ,13.0 ,-,-,1.18E-03,3.90E-04,""
2018/4/1 3:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.4 ,13.2 ,13.0 ,-,-,1.27E-03,3.90E-04,""
2018/4/1 4:00,14.5 ,14.2 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,13.3 ,13.0 ,-,-,1.02E-03,4.00E-04,""
2018/4/1 5:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,13.2 ,13.0 ,-,-,8.60E-04,4.20E-04,""
2018/4/1 6:00,14.5 ,14.2 ,14.4 ,14.3 ,14.4 ,14.4 ,1.4 ,1.4 ,13.3 ,13.0 ,-,-,1.11E-03,4.00E-04,""
2018/4/1 7:00,14.5 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,13.3 ,13.1 ,-,-,1.23E-03,3.70E-04,""
2018/4/1 8:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.4 ,1.4 ,13.3 ,13.1 ,1.16E-03,3.80E-04,1.20E-03,4.00E-04,""
2018/4/1 9:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.4 ,1.4 ,13.3 ,13.1 ,1.00E-03,3.70E-04,1.35E-03,3.60E-04,""
2018/4/1 10:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.4 ,1.4 ,13.3 ,13.1 ,9.40E-04,3.90E-04,1.40E-03,3.80E-04,""
2018/4/1 11:00,14.7 ,14.4 ,14.5 ,14.5 ,14.4 ,14.5 ,1.4 ,1.4 ,13.3 ,13.1 ,1.00E-03,4.50E-04,1.44E-03,3.80E-04,""
2018/4/1 12:00,14.7 ,14.4 ,14.5 ,14.5 ,14.4 ,14.5 ,1.4 ,1.4 ,13.3 ,13.1 ,1.00E-03,3.80E-04,1.30E-03,3.80E-04,""
2018/4/1 13:00,14.7 ,14.4 ,14.5 ,14.5 ,14.4 ,14.5 ,1.4 ,1.4 ,13.4 ,13.1 ,1.06E-03,4.20E-04,1.28E-03,3.90E-04,""
2018/4/1 14:00,14.7 ,14.4 ,14.5 ,14.5 ,14.4 ,14.5 ,1.4 ,1.4 ,13.3 ,13.1 ,1.01E-03,3.80E-04,1.16E-03,3.60E-04,""
2018/4/1 15:00,14.7 ,14.4 ,14.5 ,14.5 ,14.5 ,14.5 ,1.4 ,1.4 ,13.4 ,13.1 ,1.04E-03,4.30E-04,1.20E-03,3.70E-04,""
2018/4/1 16:00,14.6 ,14.4 ,14.5 ,14.5 ,14.5 ,14.5 ,1.4 ,1.4 ,13.3 ,13.2 ,1.11E-03,3.90E-04,1.39E-03,3.80E-04,""
2018/4/1 17:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.5 ,1.4 ,1.4 ,13.5 ,13.2 ,7.80E-04,4.10E-04,1.22E-03,3.60E-04,""
2018/4/1 18:00,14.7 ,14.4 ,14.5 ,14.5 ,14.5 ,14.5 ,1.4 ,1.4 ,13.4 ,13.2 ,1.26E-03,3.90E-04,8.10E-04,3.90E-04,""
2018/4/1 19:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.4 ,1.4 ,13.5 ,13.2 ,9.80E-04,4.20E-04,1.29E-03,3.60E-04,""
2018/4/1 20:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.4 ,1.4 ,13.4 ,13.2 ,8.20E-04,4.20E-04,9.70E-04,4.00E-04,""
2018/4/1 21:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.4 ,1.4 ,13.4 ,13.3 ,1.11E-03,3.80E-04,1.32E-03,3.70E-04,""
2018/4/1 22:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.5 ,1.4 ,1.4 ,13.5 ,13.3 ,1.10E-03,4.00E-04,1.08E-03,3.90E-04,""
2018/4/1 23:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.4 ,1.4 ,13.4 ,13.2 ,9.50E-04,4.00E-04,1.49E-03,3.80E-04,""
2018/4/2 0:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.4 ,1.4 ,13.5 ,13.3 ,9.60E-04,3.90E-04,1.12E-03,3.60E-04,""
2018/4/2 1:00,14.7 ,14.4 ,14.6 ,14.5 ,14.5 ,14.6 ,1.4 ,1.4 ,13.4 ,13.2 ,9.00E-04,4.50E-04,1.11E-03,3.60E-04,""
2018/4/2 2:00,14.7 ,14.4 ,14.6 ,14.5 ,14.6 ,14.6 ,1.4 ,1.4 ,13.4 ,13.2 ,9.60E-04,4.30E-04,1.21E-03,3.90E-04,""
2018/4/2 3:00,14.7 ,14.5 ,14.6 ,14.6 ,14.5 ,14.6 ,1.4 ,1.4 ,13.5 ,13.3 ,1.02E-03,4.30E-04,1.15E-03,4.00E-04,""
2018/4/2 4:00,14.7 ,14.5 ,14.6 ,14.6 ,14.6 ,14.6 ,1.4 ,1.4 ,13.4 ,13.3 ,1.15E-03,3.90E-04,1.11E-03,3.90E-04,""
2018/4/2 5:00,14.7 ,14.5 ,14.6 ,14.6 ,14.6 ,14.6 ,1.4 ,1.4 ,13.5 ,13.3 ,9.60E-04,4.30E-04,1.25E-03,3.80E-04,""
2018/4/2 6:00,14.8 ,14.5 ,14.6 ,14.6 ,14.6 ,14.6 ,1.4 ,1.4 ,13.5 ,13.3 ,9.60E-04,4.20E-04,1.17E-03,4.30E-04,""
2018/4/2 7:00,14.8 ,14.5 ,14.6 ,14.6 ,14.6 ,14.6 ,1.4 ,1.4 ,13.5 ,13.2 ,7.30E-04,4.10E-04,1.25E-03,3.70E-04,""
2018/4/2 8:00,14.8 ,14.5 ,14.6 ,14.6 ,14.6 ,14.6 ,1.4 ,1.4 ,13.5 ,13.3 ,1.05E-03,3.90E-04,9.90E-04,3.80E-04,""
2018/4/2 9:00,14.8 ,14.5 ,14.7 ,14.6 ,14.6 ,14.6 ,1.4 ,1.4 ,13.5 ,13.3 ,1.03E-03,4.30E-04,1.12E-03,3.80E-04,""
2018/4/2 10:00,14.8 ,14.5 ,14.7 ,14.6 ,14.6 ,14.7 ,1.4 ,1.4 ,13.5 ,13.3 ,1.07E-03,3.90E-04,-,-,""
2018/4/2 11:00,14.8 ,14.5 ,14.7 ,14.6 ,14.6 ,14.7 ,1.4 ,1.4 ,13.5 ,13.3 ,7.50E-04,4.10E-04,8.30E-04,3.90E-04,""
2018/4/2 12:00,14.8 ,14.6 ,14.7 ,14.6 ,14.6 ,14.7 ,1.4 ,1.4 ,13.5 ,13.3 ,5.60E-04,4.40E-04,1.29E-03,4.00E-04,""
2018/4/2 13:00,14.9 ,14.6 ,14.7 ,14.7 ,14.7 ,14.7 ,1.4 ,1.4 ,13.5 ,13.3 ,9.90E-04,4.30E-04,1.11E-03,3.70E-04,""
2018/4/2 14:00,14.9 ,14.6 ,14.7 ,14.7 ,14.6 ,14.7 ,1.4 ,1.4 ,13.6 ,13.3 ,1.30E-03,4.10E-04,9.20E-04,4.10E-04,""
2018/4/2 15:00,14.9 ,14.6 ,14.7 ,14.7 ,14.7 ,14.7 ,1.4 ,1.4 ,13.5 ,13.3 ,1.25E-03,4.50E-04,1.29E-03,3.80E-04,""
2018/4/2 16:00,14.9 ,14.6 ,14.7 ,14.7 ,14.7 ,14.7 ,1.4 ,1.4 ,13.6 ,13.3 ,9.80E-04,4.30E-04,1.28E-03,4.00E-04,""
2018/4/2 17:00,14.9 ,14.6 ,14.7 ,14.7 ,14.6 ,14.7 ,1.4 ,1.4 ,13.6 ,13.5 ,9.60E-04,4.20E-04,1.15E-03,3.70E-04,""
2018/4/2 18:00,14.9 ,14.6 ,14.7 ,14.7 ,14.7 ,14.7 ,1.4 ,1.4 ,13.6 ,13.5 ,1.47E-03,4.10E-04,1.24E-03,3.80E-04,""
2018/4/2 19:00,14.9 ,14.6 ,14.7 ,14.7 ,14.7 ,14.7 ,1.4 ,1.4 ,13.6 ,13.5 ,9.60E-04,4.10E-04,1.28E-03,3.80E-04,""
2018/4/2 20:00,14.9 ,14.6 ,14.7 ,14.7 ,14.7 ,14.7 ,1.4 ,1.4 ,13.6 ,13.5 ,1.46E-03,4.30E-04,1.47E-03,3.80E-04,""
2018/4/2 21:00,14.9 ,14.6 ,14.7 ,14.7 ,14.7 ,14.7 ,1.4 ,1.4 ,13.6 ,13.5 ,8.40E-04,4.90E-04,1.29E-03,3.70E-04,""
2018/4/2 22:00,14.9 ,14.6 ,14.7 ,14.7 ,14.7 ,14.7 ,1.4 ,1.4 ,13.7 ,13.5 ,1.25E-03,4.10E-04,1.20E-03,3.70E-04,""
2018/4/2 23:00,14.9 ,14.6 ,14.7 ,14.7 ,14.7 ,14.7 ,1.4 ,1.4 ,13.7 ,13.5 ,1.09E-03,4.20E-04,1.16E-03,3.80E-04,""
2018/4/3 0:00,14.9 ,14.6 ,14.7 ,14.7 ,14.7 ,14.7 ,1.4 ,1.4 ,13.7 ,13.5 ,9.80E-04,4.80E-04,8.40E-04,4.20E-04,""
2018/4/3 1:00,14.9 ,14.7 ,14.8 ,14.7 ,14.7 ,14.7 ,1.4 ,1.4 ,13.8 ,13.5 ,1.13E-03,4.50E-04,1.28E-03,4.10E-04,""
2018/4/3 2:00,14.9 ,14.6 ,14.8 ,14.7 ,14.7 ,14.8 ,1.4 ,1.4 ,13.8 ,13.6 ,1.21E-03,4.50E-04,1.01E-03,3.70E-04,""
2018/4/3 3:00,14.9 ,14.6 ,14.8 ,14.7 ,14.7 ,14.7 ,1.4 ,1.4 ,13.8 ,13.6 ,1.09E-03,4.50E-04,1.26E-03,3.90E-04,""
2018/4/3 4:00,14.9 ,14.6 ,14.8 ,14.7 ,14.7 ,14.8 ,1.4 ,1.4 ,13.7 ,13.6 ,1.17E-03,4.60E-04,1.19E-03,3.90E-04,""
2018/4/3 5:00,14.9 ,14.6 ,14.8 ,14.7 ,14.7 ,14.8 ,1.4 ,1.4 ,13.8 ,13.5 ,9.00E-04,4.20E-04,1.10E-03,3.80E-04,""
2018/4/3 6:00,14.9 ,14.6 ,14.8 ,14.7 ,14.7 ,14.8 ,1.4 ,1.4 ,13.8 ,13.6 ,9.60E-04,4.50E-04,1.30E-03,3.60E-04,""
2018/4/3 7:00,14.9 ,14.6 ,14.8 ,14.7 ,14.7 ,14.8 ,1.4 ,1.4 ,13.8 ,13.5 ,9.30E-04,4.70E-04,1.13E-03,3.90E-04,""
2018/4/3 8:00,14.9 ,14.7 ,14.8 ,14.7 ,14.8 ,14.8 ,1.4 ,1.4 ,13.8 ,13.6 ,8.60E-04,4.90E-04,1.34E-03,3.70E-04,""
2018/4/3 9:00,15.0 ,14.7 ,14.8 ,14.8 ,14.8 ,14.8 ,1.4 ,1.4 ,13.8 ,13.6 ,1.25E-03,4.30E-04,1.05E-03,3.90E-04,""
2018/4/3 10:00,15.0 ,14.7 ,14.8 ,14.8 ,14.7 ,14.8 ,1.4 ,1.4 ,13.9 ,13.6 ,1.25E-03,4.50E-04,1.29E-03,3.50E-04,""
2018/4/3 11:00,15.0 ,14.7 ,14.9 ,14.8 ,14.8 ,14.9 ,1.4 ,1.4 ,13.9 ,13.6 ,1.12E-03,4.40E-04,1.32E-03,3.60E-04,""
2018/4/3 12:00,15.0 ,14.7 ,14.9 ,14.8 ,14.8 ,14.9 ,1.4 ,1.4 ,13.9 ,13.7 ,1.16E-03,4.20E-04,8.80E-04,4.20E-04,""
2018/4/3 13:00,15.0 ,14.7 ,14.9 ,14.8 ,14.8 ,14.8 ,1.4 ,1.4 ,14.0 ,13.6 ,1.16E-03,4.00E-04,1.25E-03,4.00E-04,""
2018/4/3 14:00,15.0 ,14.7 ,14.9 ,14.8 ,14.8 ,14.8 ,1.4 ,1.4 ,14.0 ,13.8 ,1.17E-03,4.10E-04,1.39E-03,3.80E-04,""
2018/4/3 15:00,15.1 ,14.8 ,14.9 ,14.9 ,14.8 ,14.9 ,1.4 ,1.4 ,14.0 ,13.8 ,1.13E-03,4.20E-04,1.33E-03,3.90E-04,""
2018/4/3 16:00,15.0 ,14.8 ,14.9 ,14.8 ,14.8 ,14.9 ,1.4 ,1.4 ,14.0 ,13.8 ,1.04E-03,4.50E-04,1.11E-03,4.10E-04,""
2018/4/3 17:00,15.1 ,14.8 ,14.9 ,14.8 ,14.8 ,14.9 ,1.4 ,1.4 ,14.0 ,13.8 ,8.80E-04,4.60E-04,1.44E-03,3.70E-04,""
2018/4/3 18:00,15.0 ,14.7 ,14.8 ,14.8 ,14.8 ,14.8 ,1.4 ,1.4 ,14.0 ,13.8 ,1.29E-03,3.90E-04,1.16E-03,3.70E-04,""
2018/4/3 19:00,15.1 ,14.8 ,14.9 ,14.9 ,14.8 ,14.9 ,1.4 ,1.4 ,14.1 ,13.8 ,1.25E-03,4.10E-04,1.38E-03,3.80E-04,""
2018/4/3 20:00,15.0 ,14.8 ,14.9 ,14.8 ,14.8 ,14.9 ,1.4 ,1.4 ,14.1 ,13.9 ,1.30E-03,3.90E-04,1.33E-03,3.70E-04,""
2018/4/3 21:00,15.0 ,14.8 ,14.9 ,14.8 ,14.8 ,14.9 ,1.4 ,1.4 ,14.1 ,13.9 ,1.07E-03,3.80E-04,1.12E-03,3.60E-04,""
2018/4/3 22:00,15.1 ,14.8 ,14.9 ,14.9 ,14.8 ,14.9 ,1.4 ,1.4 ,14.1 ,13.9 ,9.20E-04,3.90E-04,7.80E-04,4.40E-04,""
2018/4/3 23:00,15.1 ,14.8 ,14.9 ,14.9 ,14.8 ,14.9 ,1.4 ,1.4 ,14.1 ,14.0 ,9.50E-04,3.90E-04,9.20E-04,3.80E-04,""
2018/4/4 0:00,15.0 ,14.8 ,14.9 ,14.9 ,14.9 ,14.9 ,1.4 ,1.4 ,14.1 ,14.0 ,7.40E-04,4.50E-04,1.01E-03,3.80E-04,""
2018/4/4 1:00,15.1 ,14.8 ,14.9 ,14.9 ,14.9 ,14.9 ,1.4 ,1.4 ,14.1 ,14.0 ,1.23E-03,4.30E-04,1.55E-03,3.90E-04,""
2018/4/4 2:00,15.1 ,14.8 ,14.9 ,14.9 ,14.9 ,14.9 ,1.4 ,1.4 ,14.1 ,14.0 ,8.40E-04,4.40E-04,1.39E-03,4.00E-04,""
2018/4/4 3:00,15.1 ,14.8 ,15.0 ,14.9 ,14.9 ,14.9 ,1.4 ,1.4 ,14.1 ,14.0 ,1.15E-03,4.10E-04,1.24E-03,4.10E-04,""
2018/4/4 4:00,15.1 ,14.9 ,15.0 ,14.9 ,14.9 ,15.0 ,1.4 ,1.4 ,14.1 ,14.0 ,9.00E-04,4.60E-04,1.34E-03,3.70E-04,""
2018/4/4 5:00,15.1 ,14.8 ,15.0 ,14.9 ,14.9 ,15.0 ,1.4 ,1.4 ,14.2 ,14.1 ,1.11E-03,4.60E-04,1.31E-03,3.60E-04,""
2018/4/4 6:00,15.1 ,14.8 ,15.0 ,14.9 ,14.9 ,15.0 ,1.4 ,1.4 ,14.2 ,14.0 ,8.40E-04,4.40E-04,1.06E-03,4.10E-04,""
2018/4/4 7:00,15.1 ,14.9 ,15.0 ,14.9 ,14.9 ,15.0 ,1.4 ,1.4 ,14.2 ,14.0 ,1.13E-03,4.30E-04,1.04E-03,4.00E-04,""
2018/4/4 8:00,15.1 ,14.8 ,15.0 ,14.9 ,14.9 ,15.0 ,1.4 ,1.4 ,14.2 ,14.0 ,1.25E-03,4.30E-04,1.11E-03,3.90E-04,""
2018/4/4 9:00,15.2 ,14.9 ,15.0 ,15.0 ,14.9 ,15.0 ,1.4 ,1.4 ,14.3 ,14.0 ,8.70E-04,4.40E-04,1.07E-03,3.90E-04,""
2018/4/4 10:00,15.2 ,14.9 ,15.0 ,15.0 ,14.9 ,15.0 ,1.4 ,1.4 ,14.3 ,14.1 ,1.26E-03,4.40E-04,1.31E-03,3.70E-04,""
2018/4/4 11:00,15.2 ,14.9 ,15.0 ,15.0 ,15.0 ,15.0 ,1.4 ,1.4 ,14.3 ,14.1 ,1.03E-03,4.60E-04,1.01E-03,3.90E-04,""
2018/4/4 12:00,15.1 ,14.9 ,15.0 ,14.9 ,14.9 ,15.0 ,1.4 ,1.4 ,14.4 ,14.1 ,9.60E-04,4.30E-04,1.01E-03,4.10E-04,""
2018/4/4 13:00,15.2 ,14.9 ,15.0 ,15.0 ,15.0 ,15.0 ,1.4 ,1.4 ,14.4 ,14.3 ,1.12E-03,4.40E-04,1.10E-03,3.80E-04,""
2018/4/4 14:00,15.1 ,14.8 ,15.0 ,14.9 ,14.9 ,15.0 ,1.4 ,1.4 ,14.4 ,14.2 ,8.70E-04,4.20E-04,1.46E-03,3.90E-04,""
2018/4/4 15:00,15.1 ,14.8 ,15.0 ,14.9 ,14.9 ,15.0 ,1.4 ,1.4 ,14.4 ,14.3 ,1.01E-03,4.40E-04,1.14E-03,3.90E-04,""
2018/4/4 16:00,15.1 ,14.8 ,15.0 ,15.0 ,15.0 ,15.0 ,1.4 ,1.4 ,14.5 ,14.3 ,9.70E-04,4.20E-04,1.19E-03,3.60E-04,""
2018/4/4 17:00,15.2 ,14.9 ,15.0 ,15.0 ,15.0 ,15.0 ,1.4 ,1.4 ,14.4 ,14.3 ,1.27E-03,4.30E-04,1.37E-03,4.10E-04,""
2018/4/4 18:00,15.2 ,14.9 ,15.0 ,15.0 ,15.0 ,15.0 ,1.4 ,1.4 ,14.4 ,14.2 ,1.34E-03,4.10E-04,1.22E-03,3.60E-04,""
2018/4/4 19:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.0 ,1.4 ,1.4 ,14.5 ,14.3 ,1.15E-03,4.20E-04,1.14E-03,3.90E-04,""
2018/4/4 20:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.1 ,1.4 ,1.4 ,14.5 ,14.3 ,1.07E-03,4.40E-04,1.19E-03,3.70E-04,""
2018/4/4 21:00,15.2 ,14.9 ,15.0 ,15.0 ,15.0 ,15.0 ,1.4 ,1.4 ,14.4 ,14.2 ,1.25E-03,4.20E-04,1.33E-03,3.60E-04,""
2018/4/4 22:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.1 ,1.4 ,1.4 ,14.4 ,14.3 ,1.01E-03,4.50E-04,1.12E-03,3.50E-04,""
2018/4/4 23:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.1 ,1.4 ,1.4 ,14.4 ,14.3 ,1.14E-03,4.60E-04,1.29E-03,3.70E-04,""
2018/4/5 0:00,15.2 ,15.0 ,15.1 ,15.0 ,15.0 ,15.1 ,1.4 ,1.4 ,14.5 ,14.2 ,1.22E-03,4.20E-04,1.29E-03,3.80E-04,""
2018/4/5 1:00,15.2 ,15.0 ,15.1 ,15.0 ,15.0 ,15.1 ,1.4 ,1.4 ,14.4 ,14.1 ,9.30E-04,4.50E-04,1.23E-03,4.10E-04,""
2018/4/5 2:00,15.2 ,15.0 ,15.1 ,15.1 ,15.0 ,15.1 ,1.4 ,1.4 ,14.4 ,14.3 ,1.26E-03,4.30E-04,1.17E-03,3.70E-04,""
2018/4/5 3:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.1 ,1.4 ,1.4 ,14.4 ,14.1 ,8.90E-04,4.40E-04,1.15E-03,4.10E-04,""
2018/4/5 4:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.1 ,1.4 ,1.4 ,14.3 ,14.1 ,1.16E-03,4.70E-04,1.32E-03,3.90E-04,""
2018/4/5 5:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.1 ,1.4 ,1.4 ,14.3 ,14.1 ,1.05E-03,4.50E-04,1.30E-03,3.90E-04,""
2018/4/5 6:00,15.2 ,14.9 ,15.1 ,15.0 ,15.0 ,15.1 ,1.4 ,1.4 ,14.3 ,14.1 ,1.17E-03,4.50E-04,1.06E-03,4.10E-04,""
2018/4/5 7:00,15.2 ,15.0 ,15.1 ,15.1 ,15.1 ,15.1 ,1.4 ,1.4 ,14.3 ,14.1 ,8.30E-04,4.30E-04,1.14E-03,3.80E-04,""
2018/4/5 8:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.1 ,1.4 ,1.4 ,14.3 ,14.1 ,8.50E-04,4.60E-04,1.09E-03,3.90E-04,""
2018/4/5 9:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.1 ,1.4 ,1.4 ,14.3 ,14.1 ,1.13E-03,4.20E-04,1.00E-03,4.10E-04,""
2018/4/5 10:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.1 ,1.4 ,1.4 ,14.3 ,14.1 ,1.06E-03,4.60E-04,1.01E-03,4.10E-04,""
2018/4/5 11:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.2 ,1.4 ,1.4 ,14.3 ,14.1 ,1.03E-03,4.60E-04,1.15E-03,3.70E-04,""
2018/4/5 12:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.1 ,1.4 ,1.4 ,14.3 ,14.1 ,1.04E-03,4.60E-04,1.03E-03,3.90E-04,""
2018/4/5 13:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.1 ,1.4 ,1.4 ,14.4 ,14.2 ,1.04E-03,4.50E-04,1.27E-03,3.90E-04,""
2018/4/5 14:00,15.3 ,15.0 ,15.1 ,15.1 ,15.1 ,15.1 ,1.4 ,1.4 ,14.4 ,14.2 ,1.20E-03,4.40E-04,1.20E-03,4.10E-04,""
2018/4/5 15:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.1 ,1.4 ,1.4 ,14.4 ,14.3 ,1.09E-03,4.20E-04,1.04E-03,3.80E-04,""
2018/4/5 16:00,15.4 ,15.1 ,15.2 ,15.2 ,15.1 ,15.2 ,1.4 ,1.4 ,14.5 ,14.3 ,9.50E-04,4.60E-04,1.45E-03,3.90E-04,""
2018/4/5 17:00,15.4 ,15.1 ,15.2 ,15.1 ,15.1 ,15.2 ,1.4 ,1.4 ,14.5 ,14.3 ,1.08E-03,4.30E-04,1.37E-03,3.60E-04,""
2018/4/5 18:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.2 ,1.4 ,1.4 ,14.4 ,14.2 ,1.22E-03,4.30E-04,1.17E-03,4.00E-04,""
2018/4/5 19:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.2 ,1.4 ,1.4 ,14.5 ,14.1 ,1.14E-03,4.40E-04,1.43E-03,4.00E-04,""
2018/4/5 20:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.2 ,1.4 ,1.4 ,14.5 ,14.2 ,1.04E-03,4.20E-04,1.09E-03,3.80E-04,""
2018/4/5 21:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.2 ,1.4 ,1.4 ,14.5 ,14.3 ,8.30E-04,4.60E-04,1.14E-03,3.80E-04,""
2018/4/5 22:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.2 ,1.4 ,1.4 ,14.5 ,14.1 ,7.70E-04,4.70E-04,1.17E-03,3.70E-04,""
2018/4/5 23:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.2 ,1.4 ,1.4 ,14.5 ,14.3 ,1.00E-03,4.10E-04,9.30E-04,4.20E-04,""
2018/4/6 0:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.2 ,1.4 ,1.4 ,14.5 ,14.3 ,1.08E-03,4.30E-04,1.38E-03,3.80E-04,""
2018/4/6 1:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.2 ,1.4 ,1.4 ,14.5 ,14.3 ,6.10E-04,4.80E-04,1.39E-03,3.90E-04,""
2018/4/6 2:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.2 ,1.4 ,1.4 ,14.4 ,14.2 ,1.06E-03,4.60E-04,1.30E-03,3.60E-04,""
2018/4/6 3:00,15.3 ,15.0 ,15.2 ,15.1 ,15.1 ,15.2 ,1.4 ,1.4 ,14.5 ,14.3 ,1.12E-03,4.60E-04,1.37E-03,3.60E-04,""
2018/4/6 4:00,15.4 ,15.1 ,15.2 ,15.2 ,15.2 ,15.2 ,1.4 ,1.4 ,14.5 ,14.3 ,1.06E-03,4.20E-04,1.38E-03,3.60E-04,""
2018/4/6 5:00,15.4 ,15.1 ,15.2 ,15.2 ,15.2 ,15.2 ,1.4 ,1.4 ,14.4 ,14.3 ,1.23E-03,4.40E-04,1.26E-03,3.60E-04,""
2018/4/6 6:00,15.4 ,15.1 ,15.2 ,15.2 ,15.2 ,15.2 ,1.4 ,1.4 ,14.5 ,14.2 ,1.04E-03,4.30E-04,1.12E-03,3.90E-04,""
2018/4/6 7:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.3 ,1.4 ,1.4 ,14.5 ,14.2 ,1.30E-03,4.40E-04,1.07E-03,3.80E-04,""
2018/4/6 8:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.3 ,1.4 ,1.4 ,14.5 ,14.2 ,1.20E-03,4.40E-04,1.35E-03,3.70E-04,""
2018/4/6 9:00,15.5 ,15.2 ,15.3 ,15.2 ,15.2 ,15.3 ,1.4 ,1.4 ,14.5 ,14.3 ,1.06E-03,4.10E-04,1.07E-03,3.70E-04,""
2018/4/6 10:00,15.5 ,15.2 ,15.3 ,15.3 ,15.2 ,15.3 ,1.4 ,1.4 ,14.5 ,14.2 ,8.10E-04,4.60E-04,1.11E-03,3.70E-04,""
2018/4/6 11:00,15.5 ,15.2 ,15.3 ,15.3 ,15.2 ,15.3 ,1.4 ,1.4 ,14.4 ,14.2 ,1.30E-03,3.80E-04,1.56E-03,3.70E-04,""
2018/4/6 12:00,15.5 ,15.2 ,15.3 ,15.3 ,15.2 ,15.3 ,1.4 ,1.4 ,14.4 ,14.2 ,1.50E-03,4.40E-04,9.80E-04,3.70E-04,""
2018/4/6 13:00,15.5 ,15.2 ,15.3 ,15.3 ,15.2 ,15.3 ,1.4 ,1.4 ,14.5 ,14.2 ,1.15E-03,4.30E-04,1.46E-03,3.90E-04,""
2018/4/6 14:00,15.5 ,15.2 ,15.3 ,15.3 ,15.2 ,15.3 ,1.4 ,1.4 ,14.5 ,14.2 ,8.40E-04,4.70E-04,1.27E-03,3.80E-04,""
2018/4/6 15:00,15.5 ,15.2 ,15.3 ,15.3 ,15.2 ,15.3 ,1.4 ,1.4 ,14.4 ,14.2 ,1.29E-03,4.40E-04,1.35E-03,3.90E-04,""
2018/4/6 16:00,15.5 ,15.2 ,15.3 ,15.3 ,15.2 ,15.3 ,1.4 ,1.4 ,14.4 ,14.2 ,1.10E-03,4.50E-04,1.12E-03,3.60E-04,""
2018/4/6 17:00,15.5 ,15.2 ,15.3 ,15.3 ,15.2 ,15.3 ,1.4 ,1.4 ,14.4 ,14.1 ,8.30E-04,4.60E-04,1.18E-03,3.80E-04,""
2018/4/6 18:00,15.5 ,15.2 ,15.3 ,15.3 ,15.3 ,15.3 ,1.4 ,1.4 ,14.5 ,14.2 ,1.06E-03,4.60E-04,1.13E-03,3.60E-04,""
2018/4/6 19:00,15.5 ,15.2 ,15.3 ,15.3 ,15.2 ,15.3 ,1.4 ,1.4 ,14.5 ,14.2 ,9.90E-04,4.60E-04,1.27E-03,3.90E-04,""
2018/4/6 20:00,15.5 ,15.2 ,15.3 ,15.3 ,15.2 ,15.3 ,1.4 ,1.5 ,14.5 ,14.2 ,1.02E-03,4.70E-04,1.23E-03,3.70E-04,""
2018/4/6 21:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.4 ,1.4 ,1.4 ,14.5 ,14.2 ,8.30E-04,4.70E-04,1.32E-03,3.80E-04,""
2018/4/6 22:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.4 ,1.4 ,1.4 ,14.4 ,14.2 ,1.48E-03,4.30E-04,1.13E-03,3.70E-04,""
2018/4/6 23:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.4 ,1.4 ,1.5 ,14.4 ,14.3 ,1.11E-03,4.00E-04,1.21E-03,3.60E-04,""
2018/4/7 0:00,15.4 ,15.1 ,15.3 ,15.2 ,15.2 ,15.3 ,1.4 ,1.5 ,14.4 ,14.2 ,1.00E-03,4.30E-04,1.25E-03,4.00E-04,""
2018/4/7 1:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.3 ,1.4 ,1.4 ,14.4 ,14.2 ,1.21E-03,4.30E-04,1.43E-03,3.60E-04,""
2018/4/7 2:00,15.4 ,15.2 ,15.3 ,15.3 ,15.2 ,15.3 ,1.4 ,1.4 ,14.4 ,14.1 ,1.08E-03,4.30E-04,1.31E-03,3.50E-04,""
2018/4/7 3:00,15.4 ,15.1 ,15.3 ,15.2 ,15.3 ,15.3 ,1.4 ,1.4 ,14.4 ,14.2 ,8.70E-04,4.10E-04,1.13E-03,3.70E-04,""
2018/4/7 4:00,15.4 ,15.2 ,15.3 ,15.3 ,15.3 ,15.3 ,1.4 ,1.4 ,14.4 ,14.2 ,1.40E-03,4.00E-04,9.90E-04,3.80E-04,""
2018/4/7 5:00,15.4 ,15.1 ,15.3 ,15.2 ,15.3 ,15.3 ,1.4 ,1.4 ,14.4 ,14.1 ,9.80E-04,4.60E-04,1.02E-03,3.80E-04,""
2018/4/7 6:00,15.4 ,15.1 ,15.3 ,15.3 ,15.3 ,15.3 ,1.4 ,1.5 ,14.4 ,14.2 ,1.16E-03,4.30E-04,1.25E-03,3.60E-04,""
2018/4/7 7:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.4 ,1.4 ,1.5 ,14.4 ,14.2 ,1.10E-03,4.50E-04,1.18E-03,3.70E-04,""
2018/4/7 8:00,15.4 ,15.1 ,15.3 ,15.3 ,15.3 ,15.3 ,1.4 ,1.5 ,14.4 ,14.2 ,1.07E-03,4.50E-04,1.19E-03,3.80E-04,""
2018/4/7 9:00,15.4 ,15.2 ,15.4 ,15.3 ,15.3 ,15.4 ,1.4 ,1.5 ,14.4 ,14.1 ,7.90E-04,4.40E-04,1.11E-03,3.60E-04,""
2018/4/7 10:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.4 ,1.4 ,1.5 ,14.5 ,14.1 ,1.11E-03,4.30E-04,1.09E-03,3.70E-04,""
2018/4/7 11:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.4 ,1.4 ,1.5 ,14.5 ,14.1 ,9.20E-04,4.40E-04,8.50E-04,4.20E-04,""
2018/4/7 12:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.4 ,1.4 ,1.5 ,14.5 ,14.2 ,1.08E-03,4.40E-04,1.08E-03,3.60E-04,""
2018/4/7 13:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.4 ,1.4 ,1.5 ,14.5 ,14.2 ,1.25E-03,4.30E-04,1.52E-03,3.50E-04,""
2018/4/7 14:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.4 ,1.4 ,1.4 ,14.5 ,14.1 ,1.08E-03,4.00E-04,1.21E-03,3.90E-04,""
2018/4/7 15:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.4 ,1.4 ,1.4 ,14.5 ,14.2 ,9.60E-04,4.40E-04,1.32E-03,3.50E-04,""
2018/4/7 16:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.5 ,14.5 ,14.3 ,9.50E-04,4.00E-04,1.26E-03,4.00E-04,""
2018/4/7 17:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.4 ,1.4 ,1.5 ,14.5 ,14.2 ,1.23E-03,4.40E-04,1.25E-03,3.80E-04,""
2018/4/7 18:00,15.5 ,15.2 ,15.4 ,15.3 ,15.4 ,15.4 ,1.4 ,1.5 ,14.5 ,14.3 ,1.26E-03,4.30E-04,1.08E-03,3.70E-04,""
2018/4/7 19:00,15.5 ,15.2 ,15.4 ,15.3 ,15.4 ,15.4 ,1.4 ,1.5 ,14.5 ,14.2 ,1.09E-03,4.10E-04,1.08E-03,3.90E-04,""
2018/4/7 20:00,15.5 ,15.2 ,15.4 ,15.3 ,15.4 ,15.4 ,1.4 ,1.5 ,14.5 ,14.3 ,9.80E-04,4.00E-04,1.07E-03,4.10E-04,""
2018/4/7 21:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.5 ,14.5 ,14.3 ,1.08E-03,4.00E-04,1.42E-03,3.80E-04,""
2018/4/7 22:00,15.5 ,15.2 ,15.4 ,15.3 ,15.4 ,15.4 ,1.4 ,1.5 ,14.5 ,14.3 ,9.80E-04,4.50E-04,1.19E-03,3.90E-04,""
2018/4/7 23:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.5 ,14.5 ,14.2 ,9.20E-04,4.20E-04,1.17E-03,3.80E-04,""
2018/4/8 0:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.5 ,14.5 ,14.2 ,7.40E-04,4.50E-04,1.26E-03,3.70E-04,""
2018/4/8 1:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.5 ,14.5 ,14.1 ,1.00E-03,4.50E-04,1.43E-03,3.50E-04,""
2018/4/8 2:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.5 ,14.5 ,14.1 ,9.30E-04,4.70E-04,1.39E-03,3.50E-04,""
2018/4/8 3:00,15.6 ,15.3 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.5 ,14.4 ,14.1 ,9.30E-04,4.50E-04,1.29E-03,3.80E-04,""
2018/4/8 4:00,15.6 ,15.3 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.5 ,14.4 ,14.1 ,9.10E-04,4.80E-04,9.90E-04,3.90E-04,""
2018/4/8 5:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.4 ,1.4 ,1.5 ,14.4 ,14.1 ,1.04E-03,4.00E-04,1.15E-03,3.60E-04,""
2018/4/8 6:00,15.5 ,15.2 ,15.4 ,15.3 ,15.3 ,15.4 ,1.4 ,1.5 ,14.3 ,14.2 ,9.90E-04,4.30E-04,1.43E-03,3.90E-04,""
2018/4/8 7:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.5 ,14.3 ,14.1 ,9.80E-04,4.60E-04,1.19E-03,3.70E-04,""
2018/4/8 8:00,15.6 ,15.3 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.4 ,14.3 ,14.1 ,1.07E-03,4.50E-04,1.12E-03,3.70E-04,""
2018/4/8 9:00,15.6 ,15.3 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.5 ,14.3 ,14.1 ,9.50E-04,4.10E-04,1.30E-03,4.10E-04,""
2018/4/8 10:00,15.6 ,15.3 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.5 ,14.4 ,14.1 ,7.80E-04,4.20E-04,1.18E-03,3.80E-04,""
2018/4/8 11:00,15.6 ,15.3 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.4 ,14.3 ,14.1 ,9.80E-04,4.40E-04,1.44E-03,3.90E-04,""
2018/4/8 12:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.4 ,1.4 ,1.4 ,14.4 ,14.1 ,9.60E-04,4.60E-04,1.26E-03,3.80E-04,""
2018/4/8 13:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,8.30E-04,4.60E-04,1.39E-03,3.80E-04,""
2018/4/8 14:00,15.6 ,15.3 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.4 ,14.4 ,14.1 ,7.90E-04,4.40E-04,1.21E-03,3.60E-04,""
2018/4/8 15:00,15.6 ,15.4 ,15.5 ,15.4 ,15.4 ,15.5 ,1.4 ,1.4 ,14.4 ,14.1 ,1.23E-03,4.30E-04,1.21E-03,3.70E-04,""
2018/4/8 16:00,15.7 ,15.4 ,15.5 ,15.5 ,15.4 ,15.5 ,1.4 ,1.4 ,14.4 ,14.1 ,1.21E-03,4.40E-04,1.04E-03,4.00E-04,""
2018/4/8 17:00,15.7 ,15.4 ,15.5 ,15.5 ,15.4 ,15.5 ,1.4 ,1.4 ,14.4 ,14.2 ,7.40E-04,4.70E-04,1.27E-03,3.80E-04,""
2018/4/8 18:00,15.6 ,15.4 ,15.5 ,15.4 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,9.80E-04,4.50E-04,1.38E-03,3.70E-04,""
2018/4/8 19:00,15.6 ,15.4 ,15.5 ,15.4 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.0 ,1.03E-03,4.40E-04,1.16E-03,3.60E-04,""
2018/4/8 20:00,15.6 ,15.4 ,15.5 ,15.4 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,1.02E-03,4.40E-04,1.15E-03,3.50E-04,""
2018/4/8 21:00,15.6 ,15.4 ,15.5 ,15.5 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,1.02E-03,4.30E-04,1.15E-03,3.70E-04,""
2018/4/8 22:00,15.7 ,15.4 ,15.5 ,15.5 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,1.16E-03,4.50E-04,1.38E-03,3.90E-04,""
2018/4/8 23:00,15.6 ,15.4 ,15.5 ,15.5 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,1.14E-03,4.40E-04,1.11E-03,3.70E-04,""
2018/4/9 0:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,1.09E-03,4.30E-04,1.23E-03,3.90E-04,""
2018/4/9 1:00,15.6 ,15.3 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.4 ,14.2 ,14.0 ,9.50E-04,4.50E-04,1.18E-03,4.00E-04,""
2018/4/9 2:00,15.6 ,15.3 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.4 ,14.3 ,14.0 ,1.20E-03,4.40E-04,1.20E-03,4.00E-04,""
2018/4/9 3:00,15.5 ,15.3 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.4 ,14.3 ,14.0 ,7.30E-04,4.10E-04,1.34E-03,3.70E-04,""
2018/4/9 4:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.4 ,14.3 ,14.0 ,1.18E-03,4.20E-04,1.35E-03,3.60E-04,""
2018/4/9 5:00,15.5 ,15.2 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.4 ,14.2 ,14.0 ,1.02E-03,4.10E-04,1.02E-03,4.00E-04,""
2018/4/9 6:00,15.6 ,15.2 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.4 ,14.2 ,14.0 ,9.60E-04,4.40E-04,1.12E-03,3.90E-04,""
2018/4/9 7:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.5 ,1.4 ,1.4 ,14.2 ,14.0 ,1.08E-03,4.00E-04,1.27E-03,3.80E-04,""
2018/4/9 8:00,15.6 ,15.3 ,15.4 ,15.4 ,15.4 ,15.4 ,1.4 ,1.4 ,14.2 ,14.0 ,1.09E-03,4.20E-04,1.57E-03,3.50E-04,""
2018/4/9 9:00,15.6 ,15.4 ,15.5 ,15.4 ,15.4 ,15.5 ,1.4 ,1.4 ,14.2 ,14.0 ,1.34E-03,4.20E-04,1.39E-03,3.80E-04,""
2018/4/9 10:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.5 ,1.4 ,1.4 ,14.2 ,14.0 ,1.07E-03,4.00E-04,1.14E-03,3.60E-04,""
2018/4/9 11:00,15.7 ,15.4 ,15.5 ,15.5 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.0 ,9.40E-04,4.50E-04,1.25E-03,3.60E-04,""
2018/4/9 12:00,15.7 ,15.4 ,15.5 ,15.5 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.0 ,1.07E-03,4.20E-04,1.41E-03,3.60E-04,""
2018/4/9 13:00,15.7 ,15.4 ,15.5 ,15.5 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.0 ,1.03E-03,4.40E-04,1.37E-03,3.50E-04,""
2018/4/9 14:00,15.7 ,15.4 ,15.5 ,15.5 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,1.23E-03,4.20E-04,1.16E-03,3.70E-04,""
2018/4/9 15:00,15.7 ,15.4 ,15.5 ,15.5 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,1.02E-03,4.30E-04,1.34E-03,3.60E-04,""
2018/4/9 16:00,15.7 ,15.4 ,15.5 ,15.5 ,15.5 ,15.5 ,1.4 ,1.4 ,14.3 ,14.2 ,1.12E-03,4.30E-04,1.37E-03,3.70E-04,""
2018/4/9 17:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,1.12E-03,4.20E-04,1.13E-03,3.70E-04,""
2018/4/9 18:00,15.7 ,15.4 ,15.5 ,15.5 ,15.5 ,15.5 ,1.4 ,1.4 ,14.4 ,14.2 ,1.06E-03,4.30E-04,1.30E-03,4.00E-04,""
2018/4/9 19:00,15.7 ,15.4 ,15.5 ,15.5 ,15.5 ,15.5 ,1.4 ,1.4 ,14.4 ,14.1 ,9.00E-04,4.40E-04,1.21E-03,4.10E-04,""
2018/4/9 20:00,15.6 ,15.4 ,15.5 ,15.5 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,1.12E-03,4.40E-04,1.38E-03,3.70E-04,""
2018/4/9 21:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.6 ,1.4 ,1.4 ,14.4 ,14.1 ,9.10E-04,4.50E-04,1.18E-03,3.80E-04,""
2018/4/9 22:00,15.6 ,15.4 ,15.5 ,15.5 ,15.5 ,15.5 ,1.4 ,1.4 ,14.4 ,14.1 ,9.80E-04,4.40E-04,1.17E-03,3.60E-04,""
2018/4/9 23:00,15.6 ,15.4 ,15.5 ,15.5 ,15.5 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,1.20E-03,4.10E-04,1.22E-03,3.60E-04,""
2018/4/10 0:00,15.6 ,15.3 ,15.5 ,15.5 ,15.5 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,7.60E-04,4.40E-04,1.19E-03,3.80E-04,""
2018/4/10 1:00,15.6 ,15.4 ,15.5 ,15.5 ,15.5 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,1.15E-03,4.20E-04,1.21E-03,4.10E-04,""
2018/4/10 2:00,15.6 ,15.4 ,15.5 ,15.5 ,15.5 ,15.5 ,1.4 ,1.5 ,14.3 ,14.1 ,9.80E-04,4.10E-04,1.25E-03,3.60E-04,""
2018/4/10 3:00,15.6 ,15.3 ,15.5 ,15.4 ,15.5 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,1.06E-03,4.40E-04,1.42E-03,3.80E-04,""
2018/4/10 4:00,15.6 ,15.3 ,15.5 ,15.4 ,15.5 ,15.5 ,1.4 ,1.5 ,14.3 ,14.1 ,7.70E-04,4.60E-04,1.03E-03,3.90E-04,""
2018/4/10 5:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.0 ,1.17E-03,4.30E-04,1.46E-03,3.80E-04,""
2018/4/10 6:00,15.6 ,15.4 ,15.5 ,15.5 ,15.5 ,15.5 ,1.4 ,1.5 ,14.3 ,14.1 ,8.70E-04,4.20E-04,1.38E-03,3.50E-04,""
2018/4/10 7:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.0 ,1.31E-03,4.10E-04,1.18E-03,4.00E-04,""
2018/4/10 8:00,15.6 ,15.4 ,15.5 ,15.5 ,15.5 ,15.5 ,1.4 ,1.5 ,14.3 ,14.0 ,1.40E-03,4.10E-04,1.39E-03,3.60E-04,""
2018/4/10 9:00,15.7 ,15.4 ,15.5 ,15.5 ,15.5 ,15.5 ,1.4 ,1.4 ,14.3 ,14.0 ,1.13E-03,4.10E-04,1.24E-03,4.10E-04,""
2018/4/10 10:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.5 ,1.4 ,1.4 ,14.3 ,14.0 ,9.50E-04,4.20E-04,1.16E-03,3.70E-04,""
2018/4/10 11:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.6 ,1.4 ,1.4 ,14.3 ,14.1 ,1.07E-03,4.20E-04,9.80E-04,4.10E-04,""
2018/4/10 12:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.6 ,1.4 ,1.4 ,14.3 ,14.1 ,7.70E-04,4.70E-04,1.26E-03,3.90E-04,""
2018/4/10 13:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.1 ,9.30E-04,4.20E-04,1.06E-03,4.00E-04,""
2018/4/10 14:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.5 ,1.4 ,1.4 ,14.3 ,14.2 ,1.22E-03,4.30E-04,1.19E-03,3.60E-04,""
2018/4/10 15:00,15.6 ,15.3 ,15.5 ,15.4 ,15.5 ,15.5 ,1.4 ,1.4 ,14.4 ,14.1 ,1.15E-03,4.30E-04,1.08E-03,3.80E-04,""
2018/4/10 16:00,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.5 ,1.4 ,1.4 ,14.4 ,14.2 ,8.70E-04,4.40E-04,1.31E-03,3.80E-04,""
2018/4/10 17:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.6 ,1.4 ,1.4 ,14.4 ,14.2 ,1.28E-03,4.30E-04,1.19E-03,3.50E-04,""
2018/4/10 18:00,15.7 ,15.4 ,15.5 ,15.5 ,15.5 ,15.6 ,1.4 ,1.5 ,14.4 ,14.1 ,1.20E-03,4.10E-04,1.39E-03,3.50E-04,""
2018/4/10 19:00,15.7 ,15.4 ,15.5 ,15.5 ,15.5 ,15.6 ,1.4 ,1.4 ,14.4 ,14.2 ,1.16E-03,4.40E-04,1.12E-03,4.00E-04,""
2018/4/10 20:00,15.6 ,15.4 ,15.5 ,15.5 ,15.5 ,15.5 ,1.4 ,1.5 ,14.4 ,14.1 ,1.07E-03,4.30E-04,1.38E-03,3.70E-04,""
2018/4/10 21:00,15.6 ,15.4 ,15.5 ,15.5 ,15.5 ,15.5 ,1.4 ,1.5 ,14.4 ,14.2 ,9.30E-04,4.40E-04,1.16E-03,3.80E-04,""
2018/4/10 22:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.6 ,1.4 ,1.5 ,14.4 ,14.1 ,1.13E-03,4.50E-04,1.10E-03,3.80E-04,""
2018/4/10 23:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.6 ,1.4 ,1.5 ,14.4 ,14.2 ,1.26E-03,4.20E-04,1.20E-03,3.90E-04,""
2018/4/11 0:00,15.7 ,15.4 ,15.6 ,15.5 ,15.5 ,15.6 ,1.4 ,1.5 ,14.4 ,14.1 ,9.20E-04,4.30E-04,1.06E-03,3.70E-04,""
2018/4/11 1:00,15.8 ,15.5 ,15.6 ,15.6 ,15.5 ,15.6 ,1.4 ,1.4 ,14.4 ,14.1 ,8.40E-04,4.20E-04,1.01E-03,3.90E-04,""
2018/4/11 2:00,15.8 ,15.5 ,15.6 ,15.6 ,15.6 ,15.6 ,1.4 ,1.4 ,14.4 ,14.2 ,1.23E-03,4.20E-04,1.30E-03,3.60E-04,""
2018/4/11 3:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.7 ,1.4 ,1.5 ,14.4 ,14.2 ,1.07E-03,4.30E-04,1.06E-03,3.70E-04,""
2018/4/11 4:00,15.8 ,15.4 ,15.6 ,15.6 ,15.6 ,15.6 ,1.4 ,1.5 ,14.5 ,14.3 ,1.23E-03,4.20E-04,1.17E-03,3.60E-04,""
2018/4/11 5:00,15.8 ,15.4 ,15.6 ,15.6 ,15.6 ,15.6 ,1.4 ,1.5 ,14.5 ,14.2 ,7.10E-04,4.50E-04,1.15E-03,3.70E-04,""
2018/4/11 6:00,15.8 ,15.5 ,15.6 ,15.6 ,15.6 ,15.6 ,1.4 ,1.5 ,14.5 ,14.3 ,1.51E-03,4.10E-04,1.12E-03,3.70E-04,""
2018/4/11 7:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.6 ,1.4 ,1.5 ,14.5 ,14.2 ,9.60E-04,4.20E-04,1.50E-03,3.70E-04,""
2018/4/11 8:00,15.9 ,15.5 ,15.7 ,15.6 ,15.6 ,15.7 ,1.4 ,1.5 ,14.5 ,14.3 ,1.22E-03,4.40E-04,1.23E-03,3.70E-04,""
2018/4/11 9:00,15.8 ,15.6 ,15.7 ,15.6 ,15.6 ,15.7 ,1.4 ,1.5 ,14.5 ,14.2 ,8.90E-04,4.40E-04,1.29E-03,3.40E-04,""
2018/4/11 10:00,15.9 ,15.6 ,15.7 ,15.7 ,15.6 ,15.7 ,1.4 ,1.4 ,14.5 ,14.3 ,1.09E-03,4.20E-04,1.35E-03,3.80E-04,""
2018/4/11 11:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.7 ,1.4 ,1.4 ,14.5 ,14.3 ,1.07E-03,4.20E-04,1.41E-03,3.60E-04,""
2018/4/11 12:00,15.9 ,15.5 ,15.7 ,15.7 ,15.6 ,15.7 ,1.4 ,1.4 ,14.5 ,14.3 ,1.08E-03,4.30E-04,1.49E-03,3.80E-04,""
2018/4/11 13:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.7 ,1.4 ,1.5 ,14.5 ,14.2 ,7.80E-04,4.40E-04,8.80E-04,4.10E-04,""
2018/4/11 14:00,15.9 ,15.6 ,15.7 ,15.7 ,15.6 ,15.7 ,1.4 ,1.5 ,14.5 ,14.3 ,1.08E-03,4.30E-04,1.33E-03,3.80E-04,""
2018/4/11 15:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.7 ,1.4 ,1.4 ,14.5 ,14.3 ,9.00E-04,4.30E-04,1.18E-03,4.00E-04,""
2018/4/11 16:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.7 ,1.4 ,1.4 ,14.6 ,14.3 ,8.50E-04,4.40E-04,1.17E-03,3.90E-04,""
2018/4/11 17:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.7 ,1.4 ,1.5 ,14.6 ,14.4 ,1.30E-03,4.00E-04,1.24E-03,3.50E-04,""
2018/4/11 18:00,15.8 ,15.5 ,15.7 ,15.6 ,15.7 ,15.7 ,1.4 ,1.5 ,14.6 ,14.3 ,7.50E-04,4.40E-04,1.25E-03,3.80E-04,""
2018/4/11 19:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.7 ,1.4 ,1.4 ,14.6 ,14.4 ,1.16E-03,4.30E-04,1.24E-03,3.80E-04,""
2018/4/11 20:00,15.8 ,15.5 ,15.7 ,15.7 ,15.7 ,15.7 ,1.4 ,1.5 ,14.6 ,14.4 ,1.14E-03,4.20E-04,1.14E-03,3.70E-04,""
2018/4/11 21:00,15.8 ,15.5 ,15.7 ,15.6 ,15.6 ,15.7 ,1.4 ,1.5 ,14.6 ,14.5 ,1.04E-03,3.90E-04,1.24E-03,3.80E-04,""
2018/4/11 22:00,15.9 ,15.6 ,15.7 ,15.7 ,15.7 ,15.7 ,1.4 ,1.4 ,14.6 ,14.4 ,1.08E-03,4.30E-04,1.14E-03,3.90E-04,""
2018/4/11 23:00,15.9 ,15.6 ,15.7 ,15.7 ,15.7 ,15.7 ,1.4 ,1.4 ,14.6 ,14.4 ,1.34E-03,4.30E-04,9.90E-04,3.50E-04,""
2018/4/12 0:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,15.8 ,1.4 ,1.4 ,14.7 ,14.4 ,1.16E-03,4.10E-04,1.23E-03,3.60E-04,""
2018/4/12 1:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,15.8 ,1.4 ,1.4 ,14.6 ,14.5 ,1.02E-03,4.30E-04,1.05E-03,3.60E-04,""
2018/4/12 2:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,15.8 ,1.4 ,1.4 ,14.7 ,14.5 ,1.09E-03,4.50E-04,1.15E-03,3.60E-04,""
2018/4/12 3:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,15.8 ,1.4 ,1.4 ,14.6 ,14.5 ,1.03E-03,4.60E-04,1.24E-03,3.80E-04,""
2018/4/12 4:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,15.8 ,1.4 ,1.4 ,14.6 ,14.5 ,1.03E-03,4.70E-04,1.35E-03,3.90E-04,""
2018/4/12 5:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,15.8 ,1.4 ,1.4 ,14.6 ,14.5 ,1.11E-03,4.40E-04,1.29E-03,3.90E-04,""
2018/4/12 6:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,15.8 ,1.4 ,1.4 ,14.7 ,14.5 ,1.43E-03,4.50E-04,1.11E-03,3.60E-04,""
2018/4/12 7:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,15.8 ,1.4 ,1.4 ,14.6 ,14.5 ,1.04E-03,4.70E-04,1.29E-03,3.90E-04,""
2018/4/12 8:00,15.9 ,15.6 ,15.8 ,15.7 ,15.7 ,15.8 ,1.4 ,1.4 ,14.7 ,14.5 ,1.02E-03,4.50E-04,1.07E-03,4.10E-04,""
2018/4/12 9:00,16.0 ,15.7 ,15.8 ,15.8 ,15.8 ,15.8 ,1.4 ,1.4 ,14.8 ,14.5 ,1.18E-03,4.60E-04,1.15E-03,3.90E-04,""
2018/4/12 10:00,16.0 ,15.7 ,15.8 ,15.8 ,15.8 ,15.8 ,1.4 ,1.4 ,14.7 ,14.6 ,1.14E-03,4.50E-04,1.36E-03,3.90E-04,""
2018/4/12 11:00,16.0 ,15.7 ,15.8 ,15.8 ,15.8 ,15.8 ,1.4 ,1.4 ,14.8 ,14.6 ,9.70E-04,4.60E-04,1.29E-03,3.60E-04,""
2018/4/12 12:00,16.0 ,15.7 ,15.8 ,15.8 ,15.8 ,15.8 ,1.4 ,1.5 ,14.8 ,14.6 ,1.02E-03,4.00E-04,1.15E-03,3.70E-04,""
2018/4/12 13:00,16.0 ,15.7 ,15.8 ,15.8 ,15.8 ,15.8 ,1.4 ,1.5 ,14.8 ,14.6 ,1.07E-03,4.10E-04,1.19E-03,3.70E-04,""
2018/4/12 14:00,16.0 ,15.7 ,15.8 ,15.8 ,15.8 ,15.8 ,1.4 ,1.5 ,14.8 ,14.6 ,8.30E-04,4.50E-04,1.21E-03,3.90E-04,""
2018/4/12 15:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,15.8 ,1.4 ,1.4 ,14.8 ,14.6 ,-,-,1.28E-03,3.70E-04,""
2018/4/12 16:00,16.0 ,15.7 ,15.8 ,15.8 ,15.8 ,15.8 ,1.4 ,1.4 ,14.9 ,14.7 ,-,-,1.47E-03,3.70E-04,""
2018/4/12 17:00,16.0 ,15.7 ,15.8 ,15.8 ,15.8 ,15.9 ,1.4 ,1.5 ,14.9 ,14.7 ,1.12E-03,4.40E-04,1.30E-03,3.40E-04,""
2018/4/12 18:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,15.9 ,1.4 ,1.5 ,15.0 ,14.7 ,1.10E-03,4.50E-04,1.24E-03,3.70E-04,""
2018/4/12 19:00,16.1 ,15.7 ,15.9 ,15.8 ,15.8 ,15.9 ,1.4 ,1.5 ,15.0 ,14.8 ,1.00E-03,4.10E-04,1.27E-03,3.90E-04,""
2018/4/12 20:00,16.1 ,15.7 ,15.9 ,15.9 ,15.8 ,15.9 ,1.4 ,1.5 ,15.0 ,14.8 ,1.11E-03,4.40E-04,1.30E-03,3.80E-04,""
2018/4/12 21:00,16.1 ,15.8 ,15.9 ,15.8 ,15.8 ,15.9 ,1.4 ,1.5 ,15.0 ,14.8 ,1.12E-03,4.30E-04,1.04E-03,4.00E-04,""
2018/4/12 22:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,15.9 ,1.4 ,1.5 ,15.0 ,14.8 ,1.10E-03,4.50E-04,1.31E-03,4.00E-04,""
2018/4/12 23:00,16.1 ,15.7 ,15.9 ,15.9 ,15.8 ,15.9 ,1.4 ,1.4 ,15.0 ,14.8 ,1.00E-03,4.50E-04,1.33E-03,3.70E-04,""
2018/4/13 0:00,16.1 ,15.8 ,15.9 ,15.9 ,15.9 ,15.9 ,1.4 ,1.4 ,15.0 ,14.8 ,1.01E-03,4.90E-04,1.21E-03,3.90E-04,""
2018/4/13 1:00,16.1 ,15.7 ,15.9 ,15.9 ,15.8 ,15.9 ,1.4 ,1.5 ,15.0 ,14.8 ,1.05E-03,4.70E-04,1.32E-03,3.90E-04,""
2018/4/13 2:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,15.9 ,1.4 ,1.5 ,15.0 ,14.8 ,1.22E-03,4.70E-04,9.20E-04,3.80E-04,""
2018/4/13 3:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,15.9 ,1.4 ,1.5 ,15.0 ,14.8 ,1.27E-03,4.40E-04,1.15E-03,3.80E-04,""
2018/4/13 4:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,15.9 ,1.4 ,1.5 ,15.0 ,14.8 ,9.20E-04,4.60E-04,1.50E-03,3.60E-04,""
2018/4/13 5:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,15.9 ,1.4 ,1.5 ,15.0 ,14.8 ,9.30E-04,4.20E-04,1.39E-03,3.50E-04,""
2018/4/13 6:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,15.9 ,1.4 ,1.5 ,15.0 ,14.8 ,9.40E-04,4.30E-04,1.50E-03,3.40E-04,""
2018/4/13 7:00,16.0 ,15.7 ,15.9 ,15.8 ,15.8 ,15.9 ,1.4 ,1.5 ,15.0 ,14.7 ,1.00E-03,4.40E-04,1.34E-03,3.90E-04,""
2018/4/13 8:00,16.1 ,15.7 ,15.9 ,15.9 ,15.8 ,15.9 ,1.4 ,1.5 ,15.0 ,14.8 ,9.80E-04,4.30E-04,1.16E-03,3.90E-04,""
2018/4/13 9:00,16.1 ,15.8 ,15.9 ,15.9 ,15.9 ,15.9 ,1.4 ,1.5 ,15.0 ,14.8 ,1.00E-03,4.60E-04,1.09E-03,4.00E-04,""
2018/4/13 10:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.5 ,15.0 ,14.8 ,1.00E-03,4.50E-04,1.23E-03,3.80E-04,""
2018/4/13 11:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,15.9 ,1.4 ,1.4 ,15.0 ,14.8 ,-,-,1.16E-03,4.00E-04,""
2018/4/13 12:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.5 ,15.0 ,14.8 ,-,-,1.22E-03,3.60E-04,""
2018/4/13 13:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.5 ,15.0 ,14.8 ,1.26E-03,3.40E-04,1.34E-03,3.70E-04,""
2018/4/13 14:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.5 ,15.0 ,14.8 ,9.50E-04,3.70E-04,1.20E-03,4.00E-04,""
2018/4/13 15:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,15.0 ,14.8 ,1.00E-03,3.50E-04,1.42E-03,3.80E-04,""
2018/4/13 16:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,15.0 ,14.8 ,8.10E-04,3.70E-04,1.18E-03,3.80E-04,""
2018/4/13 17:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,15.0 ,14.8 ,1.23E-03,3.50E-04,1.30E-03,3.40E-04,""
2018/4/13 18:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,15.1 ,14.8 ,9.70E-04,3.60E-04,1.28E-03,3.60E-04,""
2018/4/13 19:00,16.1 ,15.8 ,15.9 ,15.9 ,15.9 ,15.9 ,1.4 ,1.4 ,15.1 ,14.8 ,9.40E-04,4.10E-04,1.22E-03,4.00E-04,""
2018/4/13 20:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,15.0 ,14.8 ,1.04E-03,3.60E-04,1.12E-03,3.80E-04,""
2018/4/13 21:00,16.1 ,15.8 ,15.9 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,15.0 ,14.8 ,1.00E-03,3.80E-04,1.08E-03,3.90E-04,""
2018/4/13 22:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,15.0 ,14.8 ,8.20E-04,4.30E-04,1.22E-03,3.70E-04,""
2018/4/13 23:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,15.0 ,14.8 ,8.30E-04,4.10E-04,1.31E-03,3.50E-04,""
2018/4/14 0:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,15.0 ,14.8 ,1.18E-03,3.50E-04,1.39E-03,3.70E-04,""
2018/4/14 1:00,16.1 ,15.8 ,15.9 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,15.0 ,14.7 ,1.16E-03,3.90E-04,1.28E-03,3.80E-04,""
2018/4/14 2:00,16.1 ,15.8 ,16.0 ,15.9 ,16.0 ,16.0 ,1.4 ,1.4 ,15.0 ,14.7 ,8.70E-04,3.60E-04,1.14E-03,3.60E-04,""
2018/4/14 3:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,14.9 ,14.7 ,8.80E-04,4.00E-04,1.14E-03,3.70E-04,""
2018/4/14 4:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,14.9 ,14.6 ,1.02E-03,3.60E-04,1.19E-03,4.10E-04,""
2018/4/14 5:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,15.0 ,14.6 ,1.05E-03,3.70E-04,1.37E-03,3.60E-04,""
2018/4/14 6:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,14.9 ,14.6 ,1.02E-03,3.70E-04,1.52E-03,3.80E-04,""
2018/4/14 7:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,14.9 ,14.6 ,1.06E-03,4.00E-04,1.37E-03,3.70E-04,""
2018/4/14 8:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,14.8 ,14.6 ,9.50E-04,3.90E-04,1.32E-03,3.90E-04,""
2018/4/14 9:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,14.8 ,14.6 ,1.00E-03,3.90E-04,1.22E-03,3.60E-04,""
2018/4/14 10:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,14.9 ,14.6 ,1.13E-03,3.80E-04,9.80E-04,3.80E-04,""
2018/4/14 11:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,14.9 ,14.6 ,1.01E-03,3.90E-04,1.19E-03,3.50E-04,""
2018/4/14 12:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,14.9 ,14.6 ,1.06E-03,3.60E-04,1.27E-03,3.70E-04,""
2018/4/14 13:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,14.8 ,14.7 ,1.08E-03,3.40E-04,1.48E-03,3.40E-04,""
2018/4/14 14:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,14.9 ,14.6 ,1.06E-03,3.50E-04,1.21E-03,3.70E-04,""
2018/4/14 15:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,14.9 ,14.7 ,9.20E-04,3.90E-04,1.15E-03,3.70E-04,""
2018/4/14 16:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.0 ,1.4 ,1.4 ,14.9 ,14.7 ,1.02E-03,3.90E-04,1.15E-03,3.60E-04,""
2018/4/14 17:00,16.1 ,15.8 ,16.0 ,16.0 ,15.9 ,16.0 ,1.4 ,1.4 ,15.0 ,14.6 ,9.50E-04,3.70E-04,1.26E-03,4.00E-04,""
2018/4/14 18:00,16.2 ,15.8 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.4 ,15.0 ,14.7 ,1.10E-03,3.50E-04,1.13E-03,3.60E-04,""
2018/4/14 19:00,16.1 ,15.8 ,16.0 ,16.0 ,15.9 ,16.0 ,1.4 ,1.4 ,15.0 ,14.8 ,1.20E-03,3.90E-04,1.17E-03,4.00E-04,""
2018/4/14 20:00,16.2 ,15.9 ,16.0 ,16.0 ,16.0 ,16.0 ,1.4 ,1.4 ,14.9 ,14.7 ,1.16E-03,3.70E-04,1.10E-03,4.00E-04,""
2018/4/14 21:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.4 ,15.0 ,14.7 ,9.70E-04,3.90E-04,1.43E-03,3.70E-04,""
2018/4/14 22:00,16.2 ,15.9 ,16.0 ,16.0 ,16.0 ,16.0 ,1.4 ,1.4 ,15.0 ,14.8 ,7.70E-04,3.90E-04,1.29E-03,3.50E-04,""
2018/4/14 23:00,16.1 ,15.8 ,16.0 ,16.0 ,16.0 ,16.0 ,1.4 ,1.4 ,15.0 ,14.8 ,7.80E-04,4.00E-04,1.10E-03,3.60E-04,""
2018/4/15 0:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.4 ,15.0 ,14.8 ,9.40E-04,3.60E-04,1.12E-03,3.80E-04,""
2018/4/15 1:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.4 ,15.0 ,14.7 ,1.24E-03,3.60E-04,1.20E-03,3.50E-04,""
2018/4/15 2:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.4 ,15.0 ,14.8 ,1.08E-03,3.60E-04,1.04E-03,3.50E-04,""
2018/4/15 3:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.4 ,15.0 ,14.8 ,1.38E-03,3.60E-04,1.30E-03,3.80E-04,""
2018/4/15 4:00,16.2 ,15.9 ,16.1 ,16.1 ,16.0 ,16.1 ,1.4 ,1.4 ,15.0 ,14.8 ,9.40E-04,3.90E-04,1.19E-03,3.50E-04,""
2018/4/15 5:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.4 ,15.0 ,14.7 ,8.10E-04,3.70E-04,1.01E-03,3.90E-04,""
2018/4/15 6:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.4 ,15.0 ,14.8 ,9.60E-04,4.00E-04,1.08E-03,3.70E-04,""
2018/4/15 7:00,16.2 ,15.9 ,16.1 ,16.1 ,16.1 ,16.1 ,1.4 ,1.4 ,15.0 ,14.8 ,1.00E-03,3.50E-04,1.33E-03,3.70E-04,""
2018/4/15 8:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.1 ,1.4 ,1.5 ,15.0 ,14.8 ,8.70E-04,3.60E-04,1.22E-03,3.50E-04,""
2018/4/15 9:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.1 ,1.4 ,1.4 ,15.1 ,14.9 ,1.01E-03,3.60E-04,1.37E-03,3.50E-04,""
2018/4/15 10:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.1 ,1.4 ,1.4 ,15.1 ,14.8 ,1.21E-03,3.40E-04,1.10E-03,3.80E-04,""
2018/4/15 11:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.1 ,1.4 ,1.4 ,15.1 ,14.9 ,1.10E-03,3.30E-04,1.22E-03,3.80E-04,""
2018/4/15 12:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.1 ,1.4 ,1.5 ,15.1 ,14.9 ,1.02E-03,3.90E-04,1.38E-03,3.80E-04,""
2018/4/15 13:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.1 ,1.4 ,1.4 ,15.1 ,15.0 ,7.60E-04,3.90E-04,1.24E-03,3.60E-04,""
2018/4/15 14:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.1 ,1.4 ,1.5 ,15.1 ,15.0 ,9.10E-04,3.60E-04,1.08E-03,3.70E-04,""
2018/4/15 15:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.1 ,1.4 ,1.4 ,15.1 ,15.0 ,1.09E-03,4.00E-04,1.12E-03,3.60E-04,""
2018/4/15 16:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.1 ,1.4 ,1.4 ,15.2 ,15.0 ,7.10E-04,4.10E-04,1.27E-03,3.90E-04,""
2018/4/15 17:00,16.3 ,16.0 ,16.1 ,16.1 ,16.1 ,16.1 ,1.4 ,1.5 ,15.1 ,15.0 ,8.60E-04,4.00E-04,1.18E-03,3.40E-04,""
2018/4/15 18:00,16.3 ,16.1 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.5 ,15.1 ,15.0 ,1.11E-03,3.50E-04,1.17E-03,3.60E-04,""
2018/4/15 19:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.4 ,15.2 ,15.0 ,1.10E-03,3.70E-04,1.18E-03,3.80E-04,""
2018/4/15 20:00,16.3 ,16.1 ,16.2 ,16.2 ,16.1 ,16.2 ,1.4 ,1.4 ,15.2 ,15.0 ,9.90E-04,3.60E-04,1.27E-03,3.80E-04,""
2018/4/15 21:00,16.3 ,16.1 ,16.2 ,16.2 ,16.1 ,16.2 ,1.4 ,1.5 ,15.1 ,15.0 ,7.20E-04,3.80E-04,1.18E-03,3.50E-04,""
2018/4/15 22:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.2 ,1.4 ,1.5 ,15.1 ,15.0 ,1.34E-03,3.60E-04,1.08E-03,3.80E-04,""
2018/4/15 23:00,16.3 ,16.1 ,16.2 ,16.2 ,16.2 ,16.2 ,1.4 ,1.5 ,15.1 ,15.0 ,1.06E-03,3.50E-04,9.30E-04,3.60E-04,""
2018/4/16 0:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.5 ,15.1 ,15.0 ,8.60E-04,4.10E-04,1.19E-03,3.60E-04,""
2018/4/16 1:00,16.3 ,16.1 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.5 ,15.1 ,14.9 ,8.50E-04,4.00E-04,1.09E-03,3.90E-04,""
2018/4/16 2:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.5 ,15.1 ,15.0 ,1.08E-03,3.60E-04,1.21E-03,3.60E-04,""
2018/4/16 3:00,16.3 ,16.1 ,16.2 ,16.2 ,16.2 ,16.2 ,1.4 ,1.5 ,15.1 ,15.0 ,1.11E-03,3.90E-04,1.33E-03,3.70E-04,""
2018/4/16 4:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.5 ,15.1 ,14.9 ,8.60E-04,4.10E-04,1.07E-03,4.00E-04,""
2018/4/16 5:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.5 ,15.1 ,14.8 ,1.12E-03,3.80E-04,1.26E-03,3.80E-04,""
2018/4/16 6:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.5 ,15.1 ,14.8 ,1.04E-03,3.50E-04,1.13E-03,3.60E-04,""
2018/4/16 7:00,16.3 ,16.1 ,16.2 ,16.2 ,16.2 ,16.2 ,1.4 ,1.4 ,15.1 ,14.9 ,9.30E-04,4.00E-04,1.24E-03,3.80E-04,""
2018/4/16 8:00,16.3 ,16.1 ,16.2 ,16.2 ,16.2 ,16.2 ,1.4 ,1.5 ,15.1 ,14.9 ,9.90E-04,3.50E-04,1.05E-03,3.70E-04,""
2018/4/16 9:00,16.3 ,16.1 ,16.2 ,16.2 ,16.2 ,16.2 ,1.4 ,1.5 ,15.1 ,14.9 ,6.20E-04,4.00E-04,1.23E-03,3.60E-04,""
2018/4/16 10:00,16.4 ,16.1 ,16.3 ,16.3 ,16.2 ,16.3 ,1.4 ,1.5 ,15.1 ,15.0 ,1.06E-03,3.90E-04,1.25E-03,3.90E-04,""
2018/4/16 11:00,16.4 ,16.1 ,16.3 ,16.3 ,16.2 ,16.3 ,1.4 ,1.4 ,15.1 ,14.8 ,1.04E-03,3.70E-04,1.14E-03,4.00E-04,""
2018/4/16 12:00,16.4 ,16.2 ,16.3 ,16.3 ,16.2 ,16.3 ,1.4 ,1.5 ,15.1 ,14.9 ,8.80E-04,3.80E-04,1.07E-03,3.80E-04,""
2018/4/16 13:00,16.4 ,16.2 ,16.3 ,16.3 ,16.2 ,16.3 ,1.4 ,1.4 ,15.2 ,15.0 ,7.20E-04,3.70E-04,9.60E-04,4.00E-04,""
2018/4/16 14:00,16.4 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,15.1 ,14.9 ,1.03E-03,3.90E-04,1.33E-03,3.60E-04,""
2018/4/16 15:00,16.4 ,16.1 ,16.3 ,16.3 ,16.2 ,16.3 ,1.4 ,1.4 ,15.2 ,14.9 ,1.01E-03,3.60E-04,1.20E-03,3.80E-04,""
2018/4/16 16:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,15.1 ,14.9 ,9.80E-04,3.90E-04,1.08E-03,3.80E-04,""
2018/4/16 17:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.5 ,15.1 ,15.0 ,1.11E-03,3.70E-04,1.26E-03,3.60E-04,""
2018/4/16 18:00,16.4 ,16.1 ,16.3 ,16.3 ,16.2 ,16.3 ,1.4 ,1.5 ,15.1 ,14.9 ,9.40E-04,3.90E-04,1.20E-03,3.80E-04,""
2018/4/16 19:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.5 ,15.1 ,15.0 ,8.30E-04,3.90E-04,1.08E-03,3.60E-04,""
2018/4/16 20:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.4 ,1.5 ,15.1 ,14.8 ,1.03E-03,3.80E-04,1.16E-03,4.00E-04,""
2018/4/16 21:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.4 ,1.4 ,15.1 ,14.9 ,1.09E-03,3.80E-04,1.23E-03,3.80E-04,""
2018/4/16 22:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.4 ,1.5 ,15.1 ,14.8 ,9.30E-04,3.80E-04,1.22E-03,3.80E-04,""
2018/4/16 23:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.4 ,1.5 ,15.0 ,14.8 ,8.60E-04,3.70E-04,1.48E-03,3.50E-04,""
2018/4/17 0:00,16.4 ,16.1 ,16.3 ,16.2 ,16.3 ,16.3 ,1.4 ,1.5 ,15.0 ,14.8 ,8.10E-04,4.00E-04,1.03E-03,3.90E-04,""
2018/4/17 1:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.4 ,1.4 ,15.0 ,14.8 ,7.80E-04,4.00E-04,1.23E-03,3.80E-04,""
2018/4/17 2:00,16.4 ,16.1 ,16.3 ,16.2 ,16.3 ,16.3 ,1.4 ,1.4 ,15.0 ,14.8 ,1.13E-03,3.90E-04,1.13E-03,3.50E-04,""
2018/4/17 3:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.4 ,1.4 ,15.0 ,14.7 ,7.90E-04,3.80E-04,1.04E-03,3.40E-04,""
2018/4/17 4:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.4 ,1.5 ,15.0 ,14.8 ,9.40E-04,3.50E-04,1.36E-03,3.60E-04,""
2018/4/17 5:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.4 ,1.5 ,15.0 ,14.7 ,9.80E-04,3.70E-04,1.03E-03,3.70E-04,""
2018/4/17 6:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.4 ,1.4 ,14.9 ,14.6 ,1.06E-03,4.00E-04,1.11E-03,3.90E-04,""
2018/4/17 7:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.4 ,1.4 ,14.9 ,14.7 ,8.20E-04,3.80E-04,1.21E-03,3.70E-04,""
2018/4/17 8:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.4 ,1.4 ,14.9 ,14.7 ,9.00E-04,3.70E-04,1.12E-03,3.70E-04,""
2018/4/17 9:00,16.4 ,16.1 ,16.3 ,16.3 ,16.2 ,16.3 ,1.4 ,1.4 ,14.9 ,14.7 ,7.90E-04,4.10E-04,1.00E-03,3.80E-04,""
2018/4/17 10:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.8 ,14.6 ,9.40E-04,3.90E-04,1.15E-03,3.80E-04,""
2018/4/17 11:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.8 ,14.6 ,1.27E-03,3.40E-04,1.43E-03,3.70E-04,""
2018/4/17 12:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.9 ,14.6 ,7.50E-04,3.80E-04,1.20E-03,3.70E-04,""
2018/4/17 13:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.9 ,14.6 ,1.11E-03,3.60E-04,1.23E-03,3.80E-04,""
2018/4/17 14:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.9 ,14.6 ,1.00E-03,3.60E-04,1.25E-03,3.70E-04,""
2018/4/17 15:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.9 ,14.6 ,9.50E-04,3.80E-04,1.41E-03,3.40E-04,""
2018/4/17 16:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.9 ,14.7 ,1.06E-03,3.80E-04,1.13E-03,4.00E-04,""
2018/4/17 17:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.8 ,14.7 ,8.10E-04,3.80E-04,1.27E-03,3.60E-04,""
2018/4/17 18:00,16.4 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.9 ,14.6 ,9.00E-04,3.60E-04,1.40E-03,3.50E-04,""
2018/4/17 19:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.9 ,14.7 ,1.05E-03,3.80E-04,1.35E-03,3.60E-04,""
2018/4/17 20:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.9 ,14.6 ,8.90E-04,3.80E-04,1.15E-03,3.60E-04,""
2018/4/17 21:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.8 ,14.6 ,1.05E-03,3.90E-04,1.00E-03,3.90E-04,""
2018/4/17 22:00,16.4 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.9 ,14.7 ,8.80E-04,3.80E-04,1.23E-03,3.60E-04,""
2018/4/17 23:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.9 ,14.6 ,7.00E-04,3.70E-04,1.36E-03,3.40E-04,""
2018/4/18 0:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.8 ,14.6 ,9.70E-04,3.60E-04,9.40E-04,4.00E-04,""
2018/4/18 1:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.4 ,1.4 ,1.4 ,14.8 ,14.6 ,1.08E-03,3.70E-04,9.90E-04,3.80E-04,""
2018/4/18 2:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.8 ,14.6 ,9.60E-04,3.50E-04,1.18E-03,3.90E-04,""
2018/4/18 3:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.4 ,1.4 ,1.4 ,14.8 ,14.6 ,9.20E-04,3.60E-04,1.14E-03,3.50E-04,""
2018/4/18 4:00,16.5 ,16.2 ,16.3 ,16.3 ,16.3 ,16.3 ,1.4 ,1.4 ,14.8 ,14.6 ,1.01E-03,3.70E-04,1.19E-03,3.90E-04,""
2018/4/18 5:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.4 ,1.4 ,1.4 ,14.8 ,14.6 ,9.50E-04,3.50E-04,1.35E-03,3.70E-04,""
2018/4/18 6:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.4 ,1.4 ,1.4 ,14.8 ,14.6 ,1.16E-03,3.60E-04,1.04E-03,3.50E-04,""
2018/4/18 7:00,16.5 ,16.3 ,16.4 ,16.3 ,16.3 ,16.4 ,1.4 ,1.4 ,14.8 ,14.6 ,1.00E-03,3.40E-04,1.34E-03,3.60E-04,""
2018/4/18 8:00,16.6 ,16.3 ,16.4 ,16.4 ,16.4 ,16.4 ,1.4 ,1.4 ,14.8 ,14.5 ,9.10E-04,3.80E-04,1.26E-03,3.50E-04,""
2018/4/18 9:00,16.5 ,16.3 ,16.4 ,16.4 ,16.3 ,16.4 ,1.4 ,1.4 ,14.8 ,14.6 ,1.11E-03,3.90E-04,1.05E-03,3.90E-04,""
2018/4/18 10:00,16.6 ,16.3 ,16.4 ,16.4 ,16.4 ,16.4 ,1.4 ,1.4 ,14.7 ,14.5 ,1.18E-03,3.60E-04,1.01E-03,3.90E-04,""
2018/4/18 11:00,16.6 ,16.3 ,16.4 ,16.4 ,16.4 ,16.4 ,1.4 ,1.4 ,14.7 ,14.5 ,9.30E-04,3.70E-04,1.11E-03,3.50E-04,""
2018/4/18 12:00,16.6 ,16.3 ,16.4 ,16.4 ,16.4 ,16.4 ,1.4 ,1.4 ,14.7 ,14.5 ,7.40E-04,3.70E-04,1.21E-03,3.50E-04,""
2018/4/18 13:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.4 ,1.4 ,1.4 ,14.7 ,14.5 ,9.30E-04,3.90E-04,1.32E-03,3.80E-04,""
2018/4/18 14:00,16.5 ,16.3 ,16.4 ,16.4 ,16.4 ,16.4 ,1.4 ,1.4 ,14.7 ,14.5 ,1.19E-03,3.70E-04,1.00E-03,3.80E-04,""
2018/4/18 15:00,16.5 ,16.3 ,16.4 ,16.4 ,16.4 ,16.4 ,1.4 ,1.4 ,14.6 ,14.5 ,9.20E-04,3.90E-04,1.26E-03,3.90E-04,""
2018/4/18 16:00,16.6 ,16.3 ,16.4 ,16.4 ,16.4 ,16.4 ,1.4 ,1.4 ,14.6 ,14.5 ,7.20E-04,3.80E-04,1.24E-03,3.70E-04,""
