,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2018/5/24 2:00,19.6 ,19.3 ,19.5 ,19.5 ,19.5 ,19.5 ,1.4 ,1.4 ,18.4 ,18.2 ,1.13E-03,4.30E-04,1.33E-03,3.60E-04,""
2018/5/24 3:00,19.6 ,19.4 ,19.5 ,19.5 ,19.5 ,19.5 ,1.4 ,1.4 ,18.3 ,18.1 ,1.09E-03,4.10E-04,1.22E-03,3.60E-04,""
2018/5/24 4:00,19.6 ,19.3 ,19.5 ,19.5 ,19.5 ,19.5 ,1.4 ,1.4 ,18.3 ,18.1 ,9.10E-04,4.30E-04,1.19E-03,3.70E-04,""
2018/5/24 5:00,19.6 ,19.4 ,19.5 ,19.5 ,19.5 ,19.5 ,1.4 ,1.4 ,18.3 ,18.1 ,1.16E-03,4.20E-04,1.13E-03,3.70E-04,""
2018/5/24 6:00,19.7 ,19.4 ,19.5 ,19.5 ,19.5 ,19.6 ,1.4 ,1.4 ,18.3 ,18.2 ,1.12E-03,4.10E-04,1.14E-03,3.70E-04,""
2018/5/24 7:00,19.6 ,19.4 ,19.5 ,19.5 ,19.5 ,19.5 ,1.4 ,1.4 ,18.4 ,18.1 ,1.26E-03,4.00E-04,1.18E-03,3.80E-04,""
2018/5/24 8:00,19.7 ,19.4 ,19.5 ,19.5 ,19.5 ,19.6 ,1.4 ,1.4 ,18.4 ,18.2 ,1.13E-03,4.20E-04,1.31E-03,3.70E-04,""
2018/5/24 9:00,19.7 ,19.4 ,19.5 ,19.5 ,19.5 ,19.6 ,1.4 ,1.4 ,18.4 ,18.2 ,1.15E-03,4.20E-04,1.19E-03,3.50E-04,""
2018/5/24 10:00,19.7 ,19.4 ,19.5 ,19.5 ,19.5 ,19.6 ,1.4 ,1.4 ,18.4 ,18.3 ,1.16E-03,4.10E-04,1.12E-03,3.90E-04,""
2018/5/24 11:00,19.7 ,19.4 ,19.6 ,19.6 ,19.5 ,19.6 ,1.4 ,1.4 ,18.4 ,18.2 ,1.06E-03,4.20E-04,1.08E-03,3.80E-04,""
2018/5/24 12:00,19.7 ,19.4 ,19.6 ,19.5 ,19.5 ,19.6 ,1.4 ,1.4 ,18.5 ,18.3 ,1.04E-03,4.10E-04,1.07E-03,3.60E-04,""
2018/5/24 13:00,19.6 ,19.3 ,19.5 ,19.5 ,19.5 ,19.6 ,1.4 ,1.4 ,18.5 ,18.3 ,9.90E-04,4.10E-04,1.17E-03,3.70E-04,""
2018/5/24 14:00,19.6 ,19.4 ,19.5 ,19.5 ,19.5 ,19.5 ,1.4 ,1.4 ,18.5 ,18.3 ,1.26E-03,4.20E-04,1.38E-03,3.20E-04,""
2018/5/24 15:00,19.7 ,19.4 ,19.5 ,19.5 ,19.5 ,19.6 ,1.4 ,1.4 ,18.5 ,18.3 ,1.08E-03,4.10E-04,1.29E-03,3.60E-04,""
2018/5/24 16:00,19.6 ,19.4 ,19.5 ,19.5 ,19.5 ,19.6 ,1.4 ,1.4 ,18.5 ,18.3 ,1.11E-03,4.30E-04,1.25E-03,3.70E-04,""
2018/5/24 17:00,19.6 ,19.4 ,19.5 ,19.5 ,19.5 ,19.6 ,1.4 ,1.4 ,18.6 ,18.3 ,7.60E-04,4.20E-04,1.12E-03,3.50E-04,""
2018/5/24 18:00,19.6 ,19.4 ,19.5 ,19.5 ,19.5 ,19.6 ,1.4 ,1.4 ,18.5 ,18.3 ,9.10E-04,4.30E-04,1.33E-03,3.50E-04,""
2018/5/24 19:00,19.7 ,19.4 ,19.6 ,19.5 ,19.5 ,19.6 ,1.4 ,1.4 ,18.6 ,18.3 ,9.40E-04,4.40E-04,1.30E-03,3.70E-04,""
2018/5/24 20:00,19.7 ,19.4 ,19.6 ,19.6 ,19.6 ,19.6 ,1.4 ,1.4 ,18.6 ,18.3 ,9.80E-04,4.10E-04,1.12E-03,3.70E-04,""
2018/5/24 21:00,19.7 ,19.4 ,19.6 ,19.5 ,19.5 ,19.6 ,1.4 ,1.4 ,18.5 ,18.3 ,9.80E-04,4.10E-04,1.29E-03,3.60E-04,""
2018/5/24 22:00,19.7 ,19.4 ,19.6 ,19.5 ,19.5 ,19.6 ,1.4 ,1.4 ,18.6 ,18.4 ,9.50E-04,4.30E-04,1.25E-03,3.60E-04,""
2018/5/24 23:00,19.7 ,19.4 ,19.6 ,19.5 ,19.5 ,19.6 ,1.4 ,1.4 ,18.6 ,18.4 ,1.01E-03,4.30E-04,1.12E-03,3.70E-04,""
2018/5/25 0:00,19.7 ,19.4 ,19.6 ,19.6 ,19.6 ,19.6 ,1.4 ,1.4 ,18.6 ,18.4 ,1.15E-03,3.90E-04,1.15E-03,3.80E-04,""
2018/5/25 1:00,19.8 ,19.4 ,19.6 ,19.6 ,19.6 ,19.6 ,1.4 ,1.4 ,18.6 ,18.3 ,1.16E-03,4.30E-04,1.33E-03,3.80E-04,""
2018/5/25 2:00,19.8 ,19.5 ,19.6 ,19.6 ,19.6 ,19.7 ,1.4 ,1.4 ,18.5 ,18.3 ,1.29E-03,4.10E-04,1.26E-03,3.60E-04,""
2018/5/25 3:00,19.8 ,19.5 ,19.7 ,19.6 ,19.6 ,19.7 ,1.4 ,1.4 ,18.5 ,18.3 ,1.04E-03,4.30E-04,1.20E-03,3.70E-04,""
2018/5/25 4:00,19.8 ,19.5 ,19.6 ,19.6 ,19.6 ,19.7 ,1.4 ,1.4 ,18.5 ,18.3 ,7.90E-04,4.50E-04,1.30E-03,3.80E-04,""
2018/5/25 5:00,19.7 ,19.5 ,19.6 ,19.6 ,19.6 ,19.6 ,1.4 ,1.4 ,18.5 ,18.3 ,9.90E-04,4.20E-04,1.60E-03,3.20E-04,""
2018/5/25 6:00,19.7 ,19.4 ,19.6 ,19.6 ,19.6 ,19.6 ,1.4 ,1.4 ,18.5 ,18.3 ,1.02E-03,4.10E-04,9.50E-04,3.90E-04,""
2018/5/25 7:00,19.8 ,19.5 ,19.7 ,19.6 ,19.6 ,19.7 ,1.4 ,1.4 ,18.5 ,18.3 ,9.50E-04,4.00E-04,9.10E-04,3.70E-04,""
2018/5/25 8:00,19.8 ,19.5 ,19.6 ,19.6 ,19.6 ,19.7 ,1.4 ,1.4 ,18.5 ,18.4 ,1.11E-03,4.10E-04,9.90E-04,3.80E-04,""
2018/5/25 9:00,19.8 ,19.5 ,19.6 ,19.6 ,19.6 ,19.7 ,1.4 ,1.4 ,18.6 ,18.3 ,9.40E-04,4.30E-04,1.17E-03,4.00E-04,""
2018/5/25 10:00,19.8 ,19.5 ,19.7 ,19.6 ,19.6 ,19.7 ,1.4 ,1.4 ,18.6 ,18.4 ,1.11E-03,4.20E-04,1.13E-03,3.70E-04,""
2018/5/25 11:00,19.9 ,19.6 ,19.7 ,19.7 ,19.7 ,19.7 ,1.4 ,1.4 ,18.6 ,18.5 ,9.80E-04,4.10E-04,1.24E-03,3.20E-04,""
2018/5/25 12:00,19.8 ,19.5 ,19.7 ,19.7 ,19.6 ,19.7 ,1.4 ,1.4 ,18.6 ,18.5 ,1.04E-03,4.20E-04,1.36E-03,3.70E-04,""
2018/5/25 13:00,19.9 ,19.6 ,19.7 ,19.7 ,19.6 ,19.7 ,1.4 ,1.4 ,18.7 ,18.5 ,1.00E-03,4.20E-04,1.18E-03,3.70E-04,""
2018/5/25 14:00,19.8 ,19.5 ,19.7 ,19.6 ,19.6 ,19.7 ,1.4 ,1.4 ,18.8 ,18.5 ,1.19E-03,4.20E-04,7.50E-04,3.90E-04,""
2018/5/25 15:00,19.9 ,19.6 ,19.7 ,19.7 ,19.7 ,19.7 ,1.4 ,1.4 ,18.8 ,18.6 ,1.19E-03,4.20E-04,1.42E-03,3.50E-04,""
2018/5/25 16:00,19.9 ,19.6 ,19.7 ,19.7 ,19.7 ,19.7 ,1.4 ,1.4 ,18.8 ,18.6 ,1.08E-03,4.20E-04,1.23E-03,3.80E-04,""
2018/5/25 17:00,19.8 ,19.6 ,19.7 ,19.7 ,19.7 ,19.7 ,1.4 ,1.4 ,18.8 ,18.6 ,1.08E-03,4.30E-04,1.30E-03,3.60E-04,""
2018/5/25 18:00,19.8 ,19.6 ,19.7 ,19.7 ,19.7 ,19.7 ,1.4 ,1.4 ,18.9 ,18.7 ,1.04E-03,4.30E-04,1.16E-03,3.80E-04,""
2018/5/25 19:00,19.9 ,19.6 ,19.7 ,19.7 ,19.7 ,19.7 ,1.4 ,1.4 ,18.9 ,18.6 ,9.80E-04,4.30E-04,1.25E-03,3.60E-04,""
2018/5/25 20:00,19.9 ,19.6 ,19.7 ,19.7 ,19.7 ,19.8 ,1.4 ,1.4 ,18.9 ,18.6 ,1.18E-03,4.10E-04,1.18E-03,3.40E-04,""
2018/5/25 21:00,19.9 ,19.6 ,19.7 ,19.7 ,19.7 ,19.7 ,1.4 ,1.4 ,18.8 ,18.7 ,1.07E-03,4.00E-04,1.26E-03,3.70E-04,""
2018/5/25 22:00,19.9 ,19.7 ,19.8 ,19.7 ,19.7 ,19.8 ,1.4 ,1.4 ,18.9 ,18.7 ,1.43E-03,4.10E-04,1.30E-03,3.50E-04,""
2018/5/25 23:00,19.9 ,19.7 ,19.8 ,19.7 ,19.7 ,19.8 ,1.4 ,1.4 ,18.9 ,18.6 ,9.00E-04,4.30E-04,1.41E-03,3.70E-04,""
2018/5/26 0:00,19.8 ,19.6 ,19.7 ,19.7 ,19.7 ,19.8 ,1.4 ,1.4 ,18.9 ,18.8 ,1.26E-03,4.10E-04,1.12E-03,3.60E-04,""
2018/5/26 1:00,19.9 ,19.6 ,19.7 ,19.7 ,19.7 ,19.8 ,1.4 ,1.4 ,18.9 ,18.7 ,9.30E-04,4.20E-04,1.38E-03,3.40E-04,""
2018/5/26 2:00,19.8 ,19.6 ,19.7 ,19.7 ,19.7 ,19.7 ,1.4 ,1.4 ,18.8 ,18.8 ,6.90E-04,4.40E-04,1.16E-03,3.90E-04,""
2018/5/26 3:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,19.8 ,1.4 ,1.4 ,18.8 ,18.7 ,1.15E-03,4.10E-04,1.37E-03,3.60E-04,""
2018/5/26 4:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,19.8 ,1.4 ,1.4 ,18.9 ,18.8 ,8.90E-04,4.20E-04,1.10E-03,3.80E-04,""
2018/5/26 5:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,19.8 ,1.4 ,1.4 ,18.8 ,18.7 ,8.60E-04,4.20E-04,1.20E-03,3.70E-04,""
2018/5/26 6:00,19.8 ,19.6 ,19.7 ,19.7 ,19.7 ,19.8 ,1.4 ,1.4 ,18.9 ,18.6 ,1.05E-03,4.10E-04,1.62E-03,3.50E-04,""
2018/5/26 7:00,19.8 ,19.6 ,19.7 ,19.7 ,19.7 ,19.8 ,1.4 ,1.4 ,18.9 ,18.6 ,1.10E-03,4.00E-04,1.17E-03,3.70E-04,""
2018/5/26 8:00,19.9 ,19.6 ,19.7 ,19.7 ,19.7 ,19.8 ,1.4 ,1.4 ,18.8 ,18.7 ,1.29E-03,4.10E-04,1.04E-03,3.60E-04,""
2018/5/26 9:00,19.9 ,19.6 ,19.7 ,19.7 ,19.7 ,19.8 ,1.4 ,1.4 ,18.9 ,18.7 ,9.70E-04,4.30E-04,1.33E-03,3.80E-04,""
2018/5/26 10:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,19.8 ,1.4 ,1.4 ,18.9 ,18.7 ,1.02E-03,4.10E-04,1.29E-03,3.40E-04,""
2018/5/26 11:00,19.9 ,19.6 ,19.8 ,19.7 ,19.8 ,19.8 ,1.4 ,1.4 ,19.0 ,18.8 ,9.90E-04,4.30E-04,1.32E-03,3.70E-04,""
2018/5/26 12:00,19.9 ,19.6 ,19.8 ,19.7 ,19.8 ,19.8 ,1.4 ,1.4 ,19.0 ,18.8 ,1.15E-03,4.20E-04,1.24E-03,3.80E-04,""
2018/5/26 13:00,19.9 ,19.6 ,19.8 ,19.7 ,19.8 ,19.8 ,1.4 ,1.4 ,19.0 ,18.8 ,1.09E-03,4.10E-04,1.16E-03,3.70E-04,""
2018/5/26 14:00,19.9 ,19.6 ,19.8 ,19.7 ,19.8 ,19.8 ,1.4 ,1.4 ,19.0 ,18.8 ,7.90E-04,4.40E-04,1.39E-03,3.40E-04,""
2018/5/26 15:00,19.9 ,19.6 ,19.8 ,19.7 ,19.7 ,19.8 ,1.4 ,1.4 ,19.0 ,18.8 ,8.40E-04,4.40E-04,1.14E-03,3.70E-04,""
2018/5/26 16:00,19.9 ,19.6 ,19.8 ,19.7 ,19.8 ,19.8 ,1.4 ,1.4 ,19.0 ,18.8 ,1.08E-03,4.20E-04,1.40E-03,3.70E-04,""
2018/5/26 17:00,19.9 ,19.7 ,19.8 ,19.8 ,19.8 ,19.8 ,1.4 ,1.4 ,19.0 ,18.9 ,1.20E-03,4.20E-04,1.38E-03,3.60E-04,""
2018/5/26 18:00,19.9 ,19.6 ,19.8 ,19.7 ,19.8 ,19.8 ,1.4 ,1.4 ,19.0 ,18.8 ,1.14E-03,4.20E-04,1.35E-03,3.70E-04,""
2018/5/26 19:00,19.9 ,19.7 ,19.8 ,19.8 ,19.8 ,19.9 ,1.4 ,1.4 ,19.0 ,18.8 ,7.80E-04,4.20E-04,1.03E-03,3.70E-04,""
2018/5/26 20:00,19.9 ,19.6 ,19.8 ,19.8 ,19.8 ,19.8 ,1.4 ,1.4 ,19.1 ,18.9 ,1.02E-03,4.20E-04,9.90E-04,3.70E-04,""
2018/5/26 21:00,19.9 ,19.6 ,19.8 ,19.8 ,19.8 ,19.8 ,1.4 ,1.4 ,19.0 ,18.8 ,1.18E-03,4.10E-04,1.27E-03,3.70E-04,""
2018/5/26 22:00,19.9 ,19.6 ,19.8 ,19.7 ,19.8 ,19.8 ,1.4 ,1.4 ,19.0 ,18.8 ,9.40E-04,4.20E-04,1.20E-03,3.60E-04,""
2018/5/26 23:00,20.0 ,19.7 ,19.8 ,19.8 ,19.8 ,19.9 ,1.4 ,1.4 ,19.1 ,18.8 ,1.23E-03,3.90E-04,1.17E-03,3.70E-04,""
2018/5/27 0:00,19.9 ,19.7 ,19.8 ,19.8 ,19.8 ,19.9 ,1.4 ,1.4 ,19.0 ,18.8 ,1.30E-03,4.20E-04,1.13E-03,3.70E-04,""
2018/5/27 1:00,20.0 ,19.7 ,19.8 ,19.8 ,19.8 ,19.9 ,1.4 ,1.4 ,19.0 ,18.8 ,1.15E-03,4.30E-04,1.31E-03,3.70E-04,""
2018/5/27 2:00,20.0 ,19.7 ,19.8 ,19.8 ,19.8 ,19.9 ,1.4 ,1.4 ,19.0 ,18.9 ,9.00E-04,4.30E-04,1.07E-03,3.60E-04,""
2018/5/27 3:00,20.0 ,19.7 ,19.9 ,19.8 ,19.8 ,19.9 ,1.4 ,1.4 ,19.0 ,18.8 ,1.10E-03,4.20E-04,9.70E-04,3.70E-04,""
2018/5/27 4:00,20.0 ,19.7 ,19.9 ,19.8 ,19.8 ,19.9 ,1.4 ,1.4 ,19.0 ,18.8 ,9.00E-04,4.40E-04,1.04E-03,3.70E-04,""
2018/5/27 5:00,20.0 ,19.7 ,19.9 ,19.8 ,19.8 ,19.9 ,1.4 ,1.4 ,19.0 ,18.8 ,8.30E-04,4.20E-04,1.21E-03,3.80E-04,""
2018/5/27 6:00,20.0 ,19.7 ,19.9 ,19.8 ,19.9 ,19.9 ,1.4 ,1.4 ,19.0 ,18.8 ,8.60E-04,3.90E-04,1.15E-03,3.50E-04,""
2018/5/27 7:00,20.0 ,19.7 ,19.8 ,19.8 ,19.8 ,19.9 ,1.4 ,1.4 ,19.0 ,18.8 ,1.22E-03,4.10E-04,1.17E-03,3.90E-04,""
2018/5/27 8:00,20.0 ,19.7 ,19.8 ,19.8 ,19.8 ,19.9 ,1.4 ,1.4 ,19.0 ,18.8 ,1.32E-03,4.00E-04,1.13E-03,4.00E-04,""
2018/5/27 9:00,20.0 ,19.7 ,19.9 ,19.8 ,19.8 ,19.9 ,1.4 ,1.4 ,19.0 ,18.8 ,1.16E-03,4.10E-04,1.39E-03,3.60E-04,""
2018/5/27 10:00,20.0 ,19.8 ,19.9 ,19.9 ,19.9 ,19.9 ,1.4 ,1.4 ,19.0 ,18.8 ,1.07E-03,4.30E-04,1.09E-03,3.80E-04,""
2018/5/27 11:00,20.0 ,19.8 ,19.9 ,19.8 ,19.9 ,19.9 ,1.4 ,1.4 ,19.0 ,18.9 ,1.12E-03,4.30E-04,1.10E-03,4.00E-04,""
2018/5/27 12:00,20.0 ,19.8 ,19.9 ,19.9 ,19.9 ,19.9 ,1.4 ,1.4 ,19.1 ,18.8 ,1.29E-03,3.90E-04,1.14E-03,3.80E-04,""
2018/5/27 13:00,20.0 ,19.8 ,19.9 ,19.9 ,19.9 ,19.9 ,1.4 ,1.4 ,19.1 ,18.8 ,9.70E-04,4.20E-04,1.15E-03,3.50E-04,""
2018/5/27 14:00,20.1 ,19.8 ,19.9 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,18.9 ,7.90E-04,4.30E-04,1.24E-03,3.80E-04,""
2018/5/27 15:00,20.1 ,19.8 ,19.9 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,18.8 ,7.20E-04,4.40E-04,1.36E-03,3.50E-04,""
2018/5/27 16:00,20.0 ,19.7 ,19.9 ,19.9 ,19.9 ,19.9 ,1.4 ,1.4 ,19.1 ,18.9 ,1.01E-03,4.50E-04,1.00E-03,4.00E-04,""
2018/5/27 17:00,20.0 ,19.7 ,19.9 ,19.9 ,19.9 ,19.9 ,1.4 ,1.4 ,19.1 ,19.0 ,1.08E-03,4.20E-04,1.28E-03,3.60E-04,""
2018/5/27 18:00,20.0 ,19.8 ,19.9 ,19.9 ,19.9 ,19.9 ,1.4 ,1.4 ,19.1 ,19.0 ,8.30E-04,4.40E-04,1.42E-03,3.80E-04,""
2018/5/27 19:00,20.1 ,19.8 ,19.9 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,19.0 ,1.21E-03,4.30E-04,1.00E-03,3.90E-04,""
2018/5/27 20:00,20.0 ,19.7 ,19.9 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,19.0 ,1.34E-03,4.10E-04,1.34E-03,3.70E-04,""
2018/5/27 21:00,20.1 ,19.8 ,19.9 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,19.0 ,1.32E-03,4.10E-04,1.26E-03,3.40E-04,""
2018/5/27 22:00,20.0 ,19.7 ,19.9 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,19.0 ,1.10E-03,4.30E-04,1.36E-03,3.60E-04,""
2018/5/27 23:00,20.1 ,19.8 ,19.9 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,19.0 ,9.90E-04,4.10E-04,1.21E-03,3.80E-04,""
2018/5/28 0:00,20.1 ,19.8 ,19.9 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,19.0 ,1.18E-03,4.10E-04,1.15E-03,3.70E-04,""
2018/5/28 1:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,19.0 ,9.40E-04,4.40E-04,1.25E-03,3.60E-04,""
2018/5/28 2:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,18.9 ,1.11E-03,4.30E-04,1.20E-03,3.80E-04,""
2018/5/28 3:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,18.9 ,1.28E-03,4.10E-04,1.22E-03,3.70E-04,""
2018/5/28 4:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,18.9 ,9.90E-04,4.20E-04,1.37E-03,3.70E-04,""
2018/5/28 5:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,18.9 ,1.17E-03,4.20E-04,1.45E-03,3.60E-04,""
2018/5/28 6:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,18.8 ,1.13E-03,4.20E-04,1.00E-03,3.80E-04,""
2018/5/28 7:00,20.1 ,19.8 ,20.0 ,19.9 ,20.0 ,20.0 ,1.4 ,1.4 ,19.1 ,18.9 ,9.30E-04,4.50E-04,1.05E-03,3.60E-04,""
2018/5/28 8:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,19.0 ,1.06E-03,4.10E-04,1.01E-03,3.70E-04,""
2018/5/28 9:00,20.1 ,19.8 ,20.0 ,19.9 ,19.9 ,20.0 ,1.4 ,1.4 ,19.1 ,18.9 ,1.02E-03,4.30E-04,1.09E-03,3.60E-04,""
2018/5/28 10:00,20.2 ,19.9 ,20.0 ,20.0 ,20.0 ,20.0 ,1.4 ,1.4 ,19.1 ,19.0 ,1.14E-03,4.20E-04,-,-,""
2018/5/28 11:00,20.2 ,19.9 ,20.0 ,20.0 ,20.0 ,20.1 ,1.4 ,1.4 ,19.2 ,19.0 ,1.14E-03,4.00E-04,-,-,""
2018/5/28 12:00,20.1 ,19.8 ,20.0 ,20.0 ,20.0 ,20.1 ,1.4 ,1.4 ,19.2 ,19.0 ,1.02E-03,4.10E-04,-,-,""
2018/5/28 13:00,20.1 ,19.8 ,20.0 ,19.9 ,20.0 ,20.0 ,1.4 ,1.4 ,19.1 ,19.0 ,1.06E-03,4.10E-04,-,-,""
2018/5/28 14:00,20.1 ,19.8 ,20.0 ,20.0 ,20.0 ,20.0 ,1.4 ,1.4 ,19.2 ,19.0 ,1.22E-03,4.10E-04,-,-,""
2018/5/28 15:00,20.1 ,19.8 ,20.0 ,20.0 ,20.0 ,20.0 ,1.4 ,1.4 ,19.2 ,19.0 ,8.10E-04,4.30E-04,-,-,""
2018/5/28 16:00,20.1 ,19.8 ,20.0 ,20.0 ,20.0 ,20.0 ,1.4 ,1.4 ,19.3 ,19.1 ,1.08E-03,4.20E-04,-,-,""
2018/5/28 17:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.1 ,1.4 ,1.4 ,19.3 ,19.1 ,1.19E-03,4.10E-04,-,-,""
2018/5/28 18:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.1 ,1.4 ,1.4 ,19.3 ,19.1 ,1.12E-03,4.10E-04,-,-,""
2018/5/28 19:00,20.2 ,19.9 ,20.0 ,20.0 ,20.0 ,20.1 ,1.4 ,1.4 ,19.3 ,19.1 ,1.46E-03,3.80E-04,-,-,""
2018/5/28 20:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.1 ,1.4 ,1.4 ,19.3 ,19.1 ,1.37E-03,3.90E-04,-,-,""
2018/5/28 21:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.1 ,1.4 ,1.4 ,19.3 ,19.1 ,1.12E-03,4.20E-04,-,-,""
2018/5/28 22:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.1 ,1.4 ,1.4 ,19.3 ,19.1 ,8.80E-04,4.40E-04,-,-,""
2018/5/28 23:00,20.2 ,19.9 ,20.1 ,20.0 ,20.1 ,20.1 ,1.4 ,1.4 ,19.3 ,19.1 ,8.20E-04,4.40E-04,-,-,""
2018/5/29 0:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.1 ,1.4 ,1.4 ,19.3 ,19.1 ,1.07E-03,4.40E-04,-,-,""
2018/5/29 1:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.1 ,1.4 ,1.4 ,19.3 ,19.2 ,1.22E-03,4.20E-04,-,-,""
2018/5/29 2:00,20.2 ,19.9 ,20.1 ,20.0 ,20.1 ,20.1 ,1.4 ,1.4 ,19.3 ,19.1 ,1.15E-03,4.30E-04,-,-,""
2018/5/29 3:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.1 ,1.4 ,1.4 ,19.3 ,19.2 ,9.80E-04,4.30E-04,-,-,""
2018/5/29 4:00,20.2 ,19.9 ,20.1 ,20.0 ,20.0 ,20.1 ,1.4 ,1.4 ,19.3 ,19.1 ,1.18E-03,4.30E-04,-,-,""
2018/5/29 5:00,20.2 ,19.9 ,20.1 ,20.0 ,20.1 ,20.1 ,1.4 ,1.4 ,19.3 ,19.1 ,8.50E-04,4.20E-04,-,-,""
2018/5/29 6:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.1 ,1.4 ,1.4 ,19.3 ,19.1 ,1.06E-03,4.10E-04,-,-,""
2018/5/29 7:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.1 ,1.4 ,1.4 ,19.3 ,19.1 ,1.01E-03,4.10E-04,-,-,""
2018/5/29 8:00,20.2 ,20.0 ,20.1 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,19.3 ,19.1 ,9.10E-04,4.30E-04,-,-,""
2018/5/29 9:00,20.2 ,20.0 ,20.1 ,20.1 ,20.1 ,20.1 ,1.4 ,1.4 ,19.3 ,19.1 ,1.07E-03,4.20E-04,-,-,""
2018/5/29 10:00,20.3 ,20.0 ,20.1 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,19.4 ,19.2 ,1.35E-03,4.00E-04,-,-,""
2018/5/29 11:00,20.2 ,20.0 ,20.1 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,19.4 ,19.2 ,1.41E-03,4.10E-04,-,-,""
2018/5/29 12:00,20.3 ,20.0 ,20.1 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,19.5 ,19.3 ,1.03E-03,4.00E-04,-,-,""
2018/5/29 13:00,20.3 ,20.0 ,20.1 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,19.5 ,19.3 ,6.90E-04,4.30E-04,-,-,""
2018/5/29 14:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,19.5 ,19.3 ,1.05E-03,4.40E-04,-,-,""
2018/5/29 15:00,20.3 ,20.0 ,20.2 ,20.2 ,20.2 ,20.2 ,1.4 ,1.4 ,19.5 ,19.3 ,1.05E-03,4.20E-04,-,-,""
2018/5/29 16:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,19.5 ,19.4 ,1.18E-03,4.30E-04,-,-,""
2018/5/29 17:00,20.3 ,20.1 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,19.5 ,19.4 ,1.53E-03,3.90E-04,-,-,""
2018/5/29 18:00,20.3 ,20.0 ,20.2 ,20.1 ,20.2 ,20.2 ,1.4 ,1.4 ,19.6 ,19.4 ,1.15E-03,4.10E-04,-,-,""
2018/5/29 19:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,19.6 ,19.4 ,1.20E-03,4.20E-04,-,-,""
2018/5/29 20:00,20.3 ,20.1 ,20.2 ,20.2 ,20.2 ,20.2 ,1.4 ,1.4 ,19.6 ,19.4 ,9.40E-04,4.10E-04,-,-,""
2018/5/29 21:00,20.3 ,20.0 ,20.2 ,20.1 ,20.2 ,20.2 ,1.4 ,1.4 ,19.6 ,19.4 ,1.05E-03,4.20E-04,-,-,""
2018/5/29 22:00,20.3 ,20.0 ,20.2 ,20.1 ,20.2 ,20.2 ,1.4 ,1.4 ,19.6 ,19.5 ,7.60E-04,4.50E-04,-,-,""
2018/5/29 23:00,20.3 ,20.0 ,20.2 ,20.1 ,20.2 ,20.2 ,1.4 ,1.4 ,19.6 ,19.4 ,1.15E-03,4.10E-04,-,-,""
2018/5/30 0:00,20.3 ,20.0 ,20.2 ,20.1 ,20.2 ,20.2 ,1.4 ,1.4 ,19.6 ,19.4 ,8.50E-04,4.40E-04,-,-,""
2018/5/30 1:00,20.3 ,20.1 ,20.2 ,20.2 ,20.2 ,20.2 ,1.4 ,1.4 ,19.6 ,19.4 ,8.30E-04,4.50E-04,-,-,""
2018/5/30 2:00,20.3 ,20.1 ,20.2 ,20.2 ,20.2 ,20.2 ,1.4 ,1.4 ,19.6 ,19.4 ,9.00E-04,4.10E-04,-,-,""
2018/5/30 3:00,20.3 ,20.1 ,20.2 ,20.2 ,20.2 ,20.3 ,1.4 ,1.4 ,19.6 ,19.4 ,1.03E-03,4.40E-04,-,-,""
2018/5/30 4:00,20.4 ,20.1 ,20.2 ,20.2 ,20.2 ,20.3 ,1.4 ,1.4 ,19.6 ,19.4 ,9.50E-04,4.20E-04,-,-,""
2018/5/30 5:00,20.4 ,20.1 ,20.2 ,20.2 ,20.2 ,20.3 ,1.4 ,1.4 ,19.6 ,19.4 ,9.50E-04,4.40E-04,-,-,""
2018/5/30 6:00,20.4 ,20.1 ,20.3 ,20.2 ,20.2 ,20.3 ,1.4 ,1.4 ,19.6 ,19.4 ,1.13E-03,4.30E-04,-,-,""
2018/5/30 7:00,20.4 ,20.1 ,20.2 ,20.2 ,20.2 ,20.3 ,1.4 ,1.4 ,19.6 ,19.5 ,1.14E-03,4.10E-04,-,-,""
2018/5/30 8:00,20.4 ,20.1 ,20.3 ,20.2 ,20.2 ,20.3 ,1.4 ,1.4 ,19.6 ,19.5 ,9.30E-04,4.50E-04,-,-,""
2018/5/30 9:00,20.4 ,20.1 ,20.3 ,20.2 ,20.2 ,20.3 ,1.4 ,1.4 ,19.6 ,19.4 ,9.80E-04,4.20E-04,-,-,""
2018/5/30 10:00,20.4 ,20.2 ,20.3 ,20.3 ,20.3 ,20.3 ,1.4 ,1.4 ,19.6 ,19.4 ,6.50E-04,4.30E-04,-,-,""
2018/5/30 11:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.3 ,1.4 ,1.4 ,19.6 ,19.5 ,1.03E-03,4.10E-04,-,-,""
2018/5/30 12:00,20.4 ,20.1 ,20.3 ,20.2 ,20.3 ,20.3 ,1.4 ,1.4 ,19.6 ,19.5 ,1.22E-03,4.30E-04,-,-,""
2018/5/30 13:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.3 ,1.4 ,1.4 ,19.6 ,19.5 ,1.33E-03,4.10E-04,-,-,""
2018/5/30 14:00,20.4 ,20.2 ,20.3 ,20.3 ,20.3 ,20.3 ,1.4 ,1.4 ,19.6 ,19.5 ,1.11E-03,4.30E-04,-,-,""
2018/5/30 15:00,20.4 ,20.2 ,20.3 ,20.3 ,20.3 ,20.3 ,1.4 ,1.4 ,19.6 ,19.5 ,9.60E-04,4.40E-04,-,-,""
2018/5/30 16:00,20.4 ,20.2 ,20.3 ,20.3 ,20.3 ,20.3 ,1.4 ,1.4 ,19.6 ,19.5 ,1.13E-03,4.10E-04,-,-,""
2018/5/30 17:00,20.4 ,20.2 ,20.3 ,20.3 ,20.3 ,20.3 ,1.4 ,1.4 ,19.6 ,19.5 ,8.70E-04,4.40E-04,-,-,""
2018/5/30 18:00,20.4 ,20.2 ,20.3 ,20.3 ,20.3 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,1.07E-03,4.20E-04,-,-,""
2018/5/30 19:00,20.5 ,20.2 ,20.3 ,20.3 ,20.3 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,1.35E-03,4.10E-04,-,-,""
2018/5/30 20:00,20.4 ,20.2 ,20.3 ,20.3 ,20.3 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,1.04E-03,4.10E-04,-,-,""
2018/5/30 21:00,20.4 ,20.2 ,20.3 ,20.3 ,20.3 ,20.4 ,1.4 ,1.4 ,19.6 ,19.5 ,8.00E-04,4.40E-04,-,-,""
2018/5/30 22:00,20.4 ,20.2 ,20.3 ,20.3 ,20.3 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,8.60E-04,4.20E-04,-,-,""
2018/5/30 23:00,20.5 ,20.2 ,20.3 ,20.3 ,20.3 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,8.50E-04,4.20E-04,-,-,""
2018/5/31 0:00,20.5 ,20.2 ,20.4 ,20.3 ,20.3 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,1.05E-03,4.10E-04,-,-,""
2018/5/31 1:00,20.5 ,20.2 ,20.4 ,20.3 ,20.3 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,1.01E-03,4.20E-04,-,-,""
2018/5/31 2:00,20.5 ,20.2 ,20.4 ,20.3 ,20.3 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,9.80E-04,4.10E-04,-,-,""
2018/5/31 3:00,20.5 ,20.2 ,20.4 ,20.3 ,20.3 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,1.04E-03,4.40E-04,-,-,""
2018/5/31 4:00,20.5 ,20.2 ,20.4 ,20.3 ,20.3 ,20.4 ,1.4 ,1.4 ,19.6 ,19.5 ,1.02E-03,4.20E-04,-,-,""
2018/5/31 5:00,20.5 ,20.2 ,20.4 ,20.3 ,20.4 ,20.4 ,1.4 ,1.4 ,19.6 ,19.5 ,8.50E-04,4.10E-04,-,-,""
2018/5/31 6:00,20.5 ,20.2 ,20.4 ,20.3 ,20.4 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,1.06E-03,4.10E-04,-,-,""
2018/5/31 7:00,20.5 ,20.2 ,20.4 ,20.3 ,20.4 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,1.20E-03,4.10E-04,-,-,""
2018/5/31 8:00,20.5 ,20.2 ,20.4 ,20.3 ,20.4 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,1.32E-03,4.00E-04,-,-,""
2018/5/31 9:00,20.5 ,20.2 ,20.4 ,20.4 ,20.4 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,9.20E-04,4.20E-04,-,-,""
2018/5/31 10:00,20.5 ,20.2 ,20.4 ,20.4 ,20.4 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,9.20E-04,4.40E-04,-,-,""
2018/5/31 11:00,20.5 ,20.2 ,20.4 ,20.4 ,20.4 ,20.4 ,1.4 ,1.4 ,19.6 ,19.5 ,1.17E-03,4.10E-04,-,-,""
2018/5/31 12:00,20.5 ,20.2 ,20.4 ,20.3 ,20.4 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,8.20E-04,4.20E-04,-,-,""
2018/5/31 13:00,20.5 ,20.3 ,20.4 ,20.4 ,20.4 ,20.5 ,1.4 ,1.4 ,19.7 ,19.6 ,1.14E-03,3.90E-04,-,-,""
2018/5/31 14:00,20.5 ,20.3 ,20.4 ,20.4 ,20.4 ,20.5 ,1.4 ,1.4 ,19.7 ,19.6 ,1.14E-03,4.10E-04,-,-,""
2018/5/31 15:00,20.5 ,20.3 ,20.4 ,20.4 ,20.4 ,20.4 ,1.4 ,1.4 ,19.7 ,19.5 ,1.11E-03,4.10E-04,-,-,""
2018/5/31 16:00,20.5 ,20.3 ,20.4 ,20.4 ,20.4 ,20.5 ,1.4 ,1.4 ,19.7 ,19.6 ,9.20E-04,4.20E-04,-,-,""
2018/5/31 17:00,20.5 ,20.3 ,20.4 ,20.4 ,20.4 ,20.5 ,1.4 ,1.4 ,19.8 ,19.6 ,1.42E-03,4.00E-04,-,-,""
2018/5/31 18:00,20.6 ,20.3 ,20.4 ,20.4 ,20.4 ,20.5 ,1.4 ,1.4 ,19.7 ,19.6 ,1.34E-03,3.90E-04,-,-,""
2018/5/31 19:00,20.6 ,20.3 ,20.4 ,20.4 ,20.4 ,20.5 ,1.4 ,1.4 ,19.8 ,19.6 ,1.38E-03,4.10E-04,-,-,""
2018/5/31 20:00,20.6 ,20.3 ,20.5 ,20.4 ,20.4 ,20.5 ,1.4 ,1.4 ,19.7 ,19.6 ,1.13E-03,4.30E-04,-,-,""
2018/5/31 21:00,20.6 ,20.3 ,20.4 ,20.4 ,20.4 ,20.5 ,1.4 ,1.4 ,19.7 ,19.6 ,1.16E-03,4.40E-04,-,-,""
2018/5/31 22:00,20.6 ,20.3 ,20.4 ,20.4 ,20.4 ,20.5 ,1.4 ,1.4 ,19.7 ,19.6 ,9.90E-04,4.40E-04,-,-,""
2018/5/31 23:00,20.6 ,20.3 ,20.5 ,20.4 ,20.4 ,20.5 ,1.4 ,1.4 ,19.7 ,19.6 ,9.60E-04,4.30E-04,-,-,""
2018/6/1 0:00,20.6 ,20.3 ,20.5 ,20.4 ,20.4 ,20.5 ,1.4 ,1.4 ,19.7 ,19.5 ,8.00E-04,4.20E-04,-,-,""
2018/6/1 1:00,20.6 ,20.3 ,20.5 ,20.4 ,20.5 ,20.5 ,1.4 ,1.4 ,19.8 ,19.6 ,1.10E-03,4.20E-04,-,-,""
2018/6/1 2:00,20.6 ,20.3 ,20.5 ,20.4 ,20.5 ,20.5 ,1.4 ,1.4 ,19.7 ,19.6 ,9.70E-04,4.20E-04,-,-,""
2018/6/1 3:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.5 ,1.4 ,1.4 ,19.7 ,19.6 ,1.16E-03,4.10E-04,-,-,""
2018/6/1 4:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.5 ,1.4 ,1.4 ,19.7 ,19.6 ,1.30E-03,4.10E-04,-,-,""
2018/6/1 5:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.7 ,19.6 ,9.50E-04,4.30E-04,-,-,""
2018/6/1 6:00,20.6 ,20.4 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.7 ,19.6 ,1.38E-03,4.20E-04,-,-,""
2018/6/1 7:00,20.6 ,20.4 ,20.5 ,20.5 ,20.5 ,20.5 ,1.4 ,1.4 ,19.7 ,19.5 ,1.43E-03,4.10E-04,-,-,""
2018/6/1 8:00,20.6 ,20.4 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.7 ,19.6 ,9.70E-04,4.20E-04,-,-,""
2018/6/1 9:00,20.7 ,20.4 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.7 ,19.6 ,1.17E-03,4.20E-04,-,-,""
2018/6/1 10:00,20.7 ,20.4 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.8 ,19.6 ,1.00E-03,4.20E-04,-,-,""
2018/6/1 11:00,20.7 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.8 ,19.6 ,8.30E-04,4.20E-04,-,-,""
2018/6/1 12:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.8 ,19.6 ,9.90E-04,4.10E-04,-,-,""
2018/6/1 13:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.8 ,19.7 ,9.80E-04,4.10E-04,-,-,""
2018/6/1 14:00,20.6 ,20.4 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.8 ,19.7 ,9.90E-04,3.80E-04,-,-,""
2018/6/1 15:00,20.6 ,20.4 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.8 ,19.7 ,1.11E-03,4.20E-04,-,-,""
2018/6/1 16:00,20.6 ,20.4 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.9 ,19.7 ,1.18E-03,4.30E-04,-,-,""
2018/6/1 17:00,20.6 ,20.4 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.9 ,19.7 ,1.03E-03,4.20E-04,-,-,""
2018/6/1 18:00,20.7 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.9 ,19.8 ,1.18E-03,4.10E-04,-,-,""
2018/6/1 19:00,20.7 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.9 ,19.6 ,1.20E-03,4.20E-04,-,-,""
2018/6/1 20:00,20.7 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.9 ,19.6 ,1.16E-03,4.20E-04,1.21E-03,4.00E-04,""
2018/6/1 21:00,20.7 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.9 ,19.6 ,1.04E-03,4.20E-04,1.37E-03,4.10E-04,""
2018/6/1 22:00,20.7 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.9 ,19.7 ,1.29E-03,4.10E-04,1.20E-03,4.20E-04,""
2018/6/1 23:00,20.7 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.9 ,19.7 ,1.17E-03,4.10E-04,1.26E-03,4.20E-04,""
2018/6/2 0:00,20.7 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.9 ,19.6 ,1.01E-03,4.10E-04,1.21E-03,4.10E-04,""
2018/6/2 1:00,20.7 ,20.4 ,20.6 ,20.5 ,20.6 ,20.6 ,1.4 ,1.4 ,19.8 ,19.7 ,1.19E-03,4.10E-04,1.14E-03,4.20E-04,""
2018/6/2 2:00,20.7 ,20.4 ,20.6 ,20.5 ,20.6 ,20.6 ,1.4 ,1.4 ,19.9 ,19.6 ,1.04E-03,4.10E-04,1.10E-03,3.80E-04,""
2018/6/2 3:00,20.7 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.8 ,19.6 ,1.21E-03,4.00E-04,1.38E-03,4.00E-04,""
2018/6/2 4:00,20.7 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,19.8 ,19.6 ,1.17E-03,4.10E-04,1.26E-03,3.90E-04,""
2018/6/2 5:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,19.8 ,19.6 ,9.50E-04,4.20E-04,1.19E-03,4.10E-04,""
2018/6/2 6:00,20.7 ,20.4 ,20.6 ,20.5 ,20.6 ,20.6 ,1.4 ,1.4 ,19.8 ,19.6 ,1.24E-03,4.20E-04,8.90E-04,3.70E-04,""
2018/6/2 7:00,20.7 ,20.4 ,20.6 ,20.5 ,20.6 ,20.6 ,1.4 ,1.4 ,19.8 ,19.6 ,1.15E-03,4.30E-04,1.14E-03,4.20E-04,""
2018/6/2 8:00,20.7 ,20.4 ,20.6 ,20.5 ,20.6 ,20.6 ,1.4 ,1.4 ,19.8 ,19.6 ,1.23E-03,4.20E-04,1.23E-03,3.90E-04,""
2018/6/2 9:00,20.7 ,20.4 ,20.6 ,20.5 ,20.6 ,20.6 ,1.4 ,1.4 ,19.8 ,19.6 ,1.27E-03,4.00E-04,1.30E-03,4.00E-04,""
2018/6/2 10:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,19.9 ,19.6 ,9.90E-04,4.30E-04,1.55E-03,4.10E-04,""
2018/6/2 11:00,20.8 ,20.5 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,19.9 ,19.7 ,9.50E-04,4.30E-04,1.32E-03,4.00E-04,""
2018/6/2 12:00,20.8 ,20.5 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,19.9 ,19.6 ,1.11E-03,4.20E-04,8.70E-04,4.30E-04,""
2018/6/2 13:00,20.8 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,19.9 ,19.6 ,1.30E-03,4.10E-04,1.37E-03,4.00E-04,""
2018/6/2 14:00,20.8 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,20.0 ,19.8 ,6.90E-04,4.30E-04,1.05E-03,4.10E-04,""
2018/6/2 15:00,20.8 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,20.0 ,19.7 ,1.13E-03,4.20E-04,1.35E-03,3.70E-04,""
2018/6/2 16:00,20.9 ,20.6 ,20.7 ,20.7 ,20.7 ,20.7 ,1.4 ,1.4 ,20.0 ,19.7 ,1.07E-03,4.00E-04,1.18E-03,4.20E-04,""
2018/6/2 17:00,20.9 ,20.6 ,20.7 ,20.7 ,20.7 ,20.7 ,1.4 ,1.4 ,20.0 ,19.8 ,8.50E-04,4.50E-04,1.39E-03,4.00E-04,""
2018/6/2 18:00,20.8 ,20.5 ,20.7 ,20.7 ,20.7 ,20.7 ,1.4 ,1.4 ,20.0 ,19.8 ,1.09E-03,4.20E-04,1.25E-03,4.20E-04,""
2018/6/2 19:00,20.9 ,20.5 ,20.7 ,20.7 ,20.7 ,20.7 ,1.4 ,1.4 ,20.0 ,19.8 ,1.16E-03,4.10E-04,1.34E-03,4.10E-04,""
2018/6/2 20:00,20.8 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,20.0 ,19.8 ,1.05E-03,4.20E-04,9.50E-04,4.40E-04,""
2018/6/2 21:00,20.8 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,20.0 ,19.8 ,1.30E-03,4.10E-04,1.06E-03,4.00E-04,""
2018/6/2 22:00,20.8 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,20.0 ,19.8 ,1.26E-03,4.10E-04,1.23E-03,4.10E-04,""
2018/6/2 23:00,20.8 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,20.0 ,19.8 ,7.50E-04,4.40E-04,1.33E-03,4.20E-04,""
2018/6/3 0:00,20.9 ,20.6 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,20.0 ,19.8 ,1.11E-03,4.20E-04,1.37E-03,4.10E-04,""
2018/6/3 1:00,20.8 ,20.6 ,20.7 ,20.7 ,20.7 ,20.7 ,1.4 ,1.4 ,20.0 ,19.8 ,1.16E-03,3.90E-04,1.26E-03,4.00E-04,""
2018/6/3 2:00,20.8 ,20.5 ,20.7 ,20.6 ,20.7 ,20.7 ,1.4 ,1.4 ,20.0 ,19.7 ,1.11E-03,4.20E-04,1.47E-03,3.90E-04,""
2018/6/3 3:00,20.9 ,20.6 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,20.0 ,19.8 ,1.02E-03,4.30E-04,1.19E-03,3.90E-04,""
2018/6/3 4:00,20.9 ,20.6 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,20.0 ,19.7 ,1.13E-03,4.20E-04,1.18E-03,4.00E-04,""
2018/6/3 5:00,20.8 ,20.6 ,20.7 ,20.7 ,20.7 ,20.7 ,1.4 ,1.4 ,20.0 ,19.8 ,1.00E-03,4.20E-04,1.15E-03,4.10E-04,""
2018/6/3 6:00,20.8 ,20.6 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,20.0 ,19.8 ,1.22E-03,4.10E-04,1.13E-03,4.40E-04,""
2018/6/3 7:00,20.8 ,20.6 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,20.0 ,19.8 ,8.40E-04,4.20E-04,1.13E-03,4.00E-04,""
2018/6/3 8:00,20.8 ,20.6 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,20.0 ,19.8 ,6.80E-04,4.20E-04,1.37E-03,4.10E-04,""
2018/6/3 9:00,20.9 ,20.6 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,20.0 ,19.7 ,1.14E-03,4.20E-04,1.14E-03,4.10E-04,""
2018/6/3 10:00,20.9 ,20.6 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,20.0 ,19.8 ,9.80E-04,4.30E-04,1.20E-03,4.00E-04,""
2018/6/3 11:00,20.9 ,20.6 ,20.8 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,20.0 ,19.8 ,1.18E-03,4.30E-04,1.04E-03,4.20E-04,""
2018/6/3 12:00,20.9 ,20.6 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,20.0 ,19.9 ,1.23E-03,4.20E-04,1.37E-03,3.90E-04,""
2018/6/3 13:00,20.9 ,20.6 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,20.0 ,19.8 ,1.24E-03,3.80E-04,1.21E-03,4.30E-04,""
2018/6/3 14:00,20.9 ,20.6 ,20.8 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,20.0 ,19.9 ,1.23E-03,4.10E-04,1.12E-03,4.20E-04,""
2018/6/3 15:00,20.9 ,20.6 ,20.8 ,20.8 ,20.7 ,20.8 ,1.4 ,1.4 ,20.1 ,19.8 ,1.01E-03,4.20E-04,1.15E-03,3.90E-04,""
2018/6/3 16:00,21.0 ,20.7 ,20.8 ,20.8 ,20.8 ,20.8 ,1.4 ,1.4 ,20.1 ,19.9 ,1.25E-03,4.10E-04,1.14E-03,4.10E-04,""
2018/6/3 17:00,21.0 ,20.7 ,20.8 ,20.8 ,20.8 ,20.8 ,1.4 ,1.4 ,20.1 ,19.9 ,1.14E-03,4.30E-04,1.02E-03,4.10E-04,""
2018/6/3 18:00,21.0 ,20.7 ,20.8 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,19.9 ,1.31E-03,4.20E-04,1.20E-03,4.10E-04,""
2018/6/3 19:00,21.0 ,20.7 ,20.9 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,19.9 ,1.10E-03,4.20E-04,1.24E-03,4.00E-04,""
2018/6/3 20:00,21.0 ,20.7 ,20.8 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.10E-03,4.20E-04,1.28E-03,4.10E-04,""
2018/6/3 21:00,20.9 ,20.7 ,20.8 ,20.8 ,20.8 ,20.8 ,1.4 ,1.4 ,20.1 ,20.0 ,1.15E-03,4.10E-04,1.03E-03,4.20E-04,""
2018/6/3 22:00,20.9 ,20.6 ,20.8 ,20.8 ,20.8 ,20.8 ,1.4 ,1.4 ,20.1 ,19.9 ,1.23E-03,4.20E-04,1.07E-03,4.20E-04,""
2018/6/3 23:00,20.9 ,20.7 ,20.8 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,19.9 ,9.50E-04,4.10E-04,1.30E-03,4.00E-04,""
2018/6/4 0:00,20.9 ,20.6 ,20.8 ,20.8 ,20.8 ,20.8 ,1.4 ,1.4 ,20.1 ,19.9 ,1.13E-03,3.80E-04,9.80E-04,4.10E-04,""
2018/6/4 1:00,20.9 ,20.6 ,20.8 ,20.8 ,20.8 ,20.8 ,1.4 ,1.4 ,20.1 ,19.9 ,1.33E-03,4.20E-04,1.23E-03,4.20E-04,""
2018/6/4 2:00,21.0 ,20.7 ,20.8 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,20.0 ,7.50E-04,4.50E-04,1.01E-03,4.50E-04,""
2018/6/4 3:00,21.0 ,20.7 ,20.8 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,19.9 ,9.70E-04,4.20E-04,1.07E-03,4.20E-04,""
2018/6/4 4:00,21.0 ,20.7 ,20.9 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,19.9 ,8.50E-04,4.30E-04,1.40E-03,4.10E-04,""
2018/6/4 5:00,20.9 ,20.7 ,20.8 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,19.9 ,1.12E-03,4.30E-04,1.47E-03,4.10E-04,""
2018/6/4 6:00,21.0 ,20.7 ,20.9 ,20.8 ,20.9 ,20.9 ,1.4 ,1.4 ,20.1 ,20.0 ,8.20E-04,4.40E-04,1.16E-03,4.10E-04,""
2018/6/4 7:00,21.0 ,20.7 ,20.9 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,19.9 ,9.40E-04,4.30E-04,1.03E-03,4.20E-04,""
2018/6/4 8:00,21.0 ,20.7 ,20.8 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.14E-03,4.10E-04,1.16E-03,4.20E-04,""
2018/6/4 9:00,21.0 ,20.7 ,20.8 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,19.9 ,9.10E-04,4.30E-04,1.29E-03,4.20E-04,""
2018/6/4 10:00,21.0 ,20.7 ,20.9 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.06E-03,3.90E-04,1.27E-03,3.70E-04,""
2018/6/4 11:00,21.0 ,20.7 ,20.9 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,20.0 ,7.50E-04,4.50E-04,1.03E-03,4.10E-04,""
2018/6/4 12:00,21.0 ,20.7 ,20.9 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,20.0 ,9.30E-04,4.30E-04,1.31E-03,3.80E-04,""
2018/6/4 13:00,21.0 ,20.7 ,20.8 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.12E-03,4.20E-04,1.16E-03,4.10E-04,""
2018/6/4 14:00,21.0 ,20.7 ,20.9 ,20.8 ,20.9 ,20.9 ,1.4 ,1.4 ,20.2 ,20.0 ,8.70E-04,4.20E-04,1.24E-03,3.80E-04,""
2018/6/4 15:00,21.0 ,20.7 ,20.9 ,20.8 ,20.9 ,20.9 ,1.4 ,1.4 ,20.2 ,20.0 ,1.26E-03,4.10E-04,1.37E-03,3.60E-04,""
2018/6/4 16:00,21.0 ,20.7 ,20.9 ,20.8 ,20.9 ,20.9 ,1.4 ,1.4 ,20.2 ,20.1 ,1.28E-03,4.00E-04,1.18E-03,3.80E-04,""
2018/6/4 17:00,21.0 ,20.7 ,20.9 ,20.9 ,20.9 ,20.9 ,1.4 ,1.4 ,20.3 ,20.1 ,8.40E-04,4.10E-04,1.11E-03,3.90E-04,""
2018/6/4 18:00,21.0 ,20.7 ,20.9 ,20.8 ,20.9 ,20.9 ,1.4 ,1.4 ,20.3 ,20.0 ,8.70E-04,4.10E-04,1.42E-03,3.70E-04,""
2018/6/4 19:00,21.0 ,20.8 ,20.9 ,20.9 ,20.9 ,20.9 ,1.4 ,1.4 ,20.3 ,20.1 ,1.43E-03,4.00E-04,1.17E-03,4.00E-04,""
2018/6/4 20:00,21.0 ,20.7 ,20.9 ,20.9 ,20.9 ,20.9 ,1.4 ,1.4 ,20.3 ,20.1 ,1.11E-03,4.00E-04,1.35E-03,3.80E-04,""
2018/6/4 21:00,21.0 ,20.7 ,20.9 ,20.9 ,20.9 ,20.9 ,1.4 ,1.4 ,20.3 ,20.1 ,8.70E-04,4.10E-04,1.17E-03,3.90E-04,""
2018/6/4 22:00,21.0 ,20.7 ,20.9 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.3 ,20.1 ,7.00E-04,4.30E-04,1.25E-03,3.90E-04,""
2018/6/4 23:00,21.1 ,20.8 ,20.9 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.2 ,20.1 ,9.80E-04,4.20E-04,1.40E-03,3.80E-04,""
2018/6/5 0:00,21.1 ,20.8 ,20.9 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.3 ,20.1 ,1.10E-03,4.10E-04,1.22E-03,4.10E-04,""
2018/6/5 1:00,21.0 ,20.8 ,20.9 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.3 ,20.0 ,1.35E-03,4.10E-04,1.16E-03,4.10E-04,""
2018/6/5 2:00,21.1 ,20.8 ,20.9 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.2 ,20.1 ,1.18E-03,4.00E-04,1.27E-03,4.20E-04,""
2018/6/5 3:00,21.1 ,20.8 ,21.0 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.2 ,20.0 ,9.10E-04,4.20E-04,1.18E-03,4.10E-04,""
2018/6/5 4:00,21.1 ,20.8 ,21.0 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.2 ,20.1 ,1.07E-03,4.30E-04,1.15E-03,3.70E-04,""
2018/6/5 5:00,21.0 ,20.8 ,20.9 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.2 ,20.0 ,1.24E-03,3.90E-04,1.41E-03,3.70E-04,""
2018/6/5 6:00,21.0 ,20.7 ,20.9 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.2 ,20.0 ,6.90E-04,4.30E-04,1.37E-03,3.50E-04,""
2018/6/5 7:00,21.0 ,20.8 ,20.9 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.2 ,20.0 ,1.02E-03,3.80E-04,1.26E-03,3.80E-04,""
2018/6/5 8:00,21.0 ,20.7 ,20.9 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.2 ,20.0 ,9.70E-04,4.40E-04,1.27E-03,3.80E-04,""
2018/6/5 9:00,21.1 ,20.8 ,21.0 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.3 ,20.0 ,1.11E-03,4.10E-04,9.50E-04,3.90E-04,""
2018/6/5 10:00,21.1 ,20.8 ,21.0 ,20.9 ,21.0 ,21.0 ,1.4 ,1.4 ,20.3 ,20.0 ,1.01E-03,4.20E-04,1.18E-03,3.80E-04,""
2018/6/5 11:00,21.1 ,20.8 ,21.0 ,21.0 ,21.0 ,21.0 ,1.4 ,1.4 ,20.3 ,20.0 ,1.42E-03,4.00E-04,1.18E-03,4.00E-04,""
2018/6/5 12:00,21.1 ,20.8 ,21.0 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.3 ,20.1 ,1.40E-03,4.20E-04,1.03E-03,3.90E-04,""
2018/6/5 13:00,21.1 ,20.8 ,21.0 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.4 ,20.1 ,9.70E-04,4.10E-04,1.16E-03,3.70E-04,""
2018/6/5 14:00,21.1 ,20.8 ,21.0 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.3 ,20.2 ,1.01E-03,4.10E-04,1.38E-03,3.70E-04,""
2018/6/5 15:00,21.1 ,20.8 ,21.0 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,20.3 ,20.2 ,1.00E-03,4.00E-04,1.22E-03,3.60E-04,""
2018/6/5 16:00,21.1 ,20.8 ,21.0 ,21.0 ,21.0 ,21.1 ,1.4 ,1.4 ,20.4 ,20.2 ,1.17E-03,3.90E-04,1.06E-03,3.90E-04,""
2018/6/5 17:00,21.1 ,20.8 ,21.0 ,21.0 ,21.0 ,21.0 ,1.4 ,1.4 ,20.4 ,20.2 ,1.09E-03,4.00E-04,1.09E-03,4.00E-04,""
2018/6/5 18:00,21.1 ,20.8 ,21.0 ,20.9 ,21.0 ,21.0 ,1.4 ,1.4 ,20.4 ,20.2 ,9.70E-04,4.20E-04,1.08E-03,3.90E-04,""
2018/6/5 19:00,21.1 ,20.9 ,21.0 ,21.0 ,21.0 ,21.0 ,1.4 ,1.4 ,20.4 ,20.2 ,1.01E-03,4.10E-04,1.23E-03,3.80E-04,""
2018/6/5 20:00,21.1 ,20.9 ,21.0 ,21.0 ,21.0 ,21.0 ,1.4 ,1.4 ,20.4 ,20.3 ,8.90E-04,4.00E-04,1.03E-03,3.80E-04,""
2018/6/5 21:00,21.1 ,20.8 ,21.0 ,21.0 ,21.0 ,21.1 ,1.4 ,1.4 ,20.4 ,20.2 ,1.30E-03,4.10E-04,1.47E-03,3.80E-04,""
2018/6/5 22:00,21.1 ,20.9 ,21.0 ,21.0 ,21.0 ,21.1 ,1.4 ,1.4 ,20.4 ,20.3 ,1.09E-03,4.00E-04,1.36E-03,3.60E-04,""
2018/6/5 23:00,21.1 ,20.9 ,21.0 ,21.0 ,21.0 ,21.1 ,1.4 ,1.4 ,20.4 ,20.3 ,1.03E-03,4.10E-04,1.26E-03,3.60E-04,""
2018/6/6 0:00,21.2 ,20.9 ,21.1 ,21.0 ,21.0 ,21.1 ,1.4 ,1.4 ,20.5 ,20.2 ,1.17E-03,4.00E-04,1.17E-03,3.80E-04,""
2018/6/6 1:00,21.1 ,20.9 ,21.0 ,21.0 ,21.0 ,21.1 ,1.4 ,1.4 ,20.5 ,20.3 ,9.20E-04,3.90E-04,1.08E-03,4.00E-04,""
2018/6/6 2:00,21.2 ,20.9 ,21.1 ,21.0 ,21.0 ,21.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.16E-03,3.90E-04,1.39E-03,3.60E-04,""
2018/6/6 3:00,21.2 ,20.9 ,21.0 ,21.0 ,21.0 ,21.1 ,1.4 ,1.4 ,20.4 ,20.2 ,1.35E-03,3.80E-04,1.28E-03,3.50E-04,""
2018/6/6 4:00,21.2 ,21.0 ,21.1 ,21.1 ,21.1 ,21.1 ,1.4 ,1.4 ,20.5 ,20.2 ,7.10E-04,4.20E-04,1.18E-03,3.80E-04,""
2018/6/6 5:00,21.2 ,21.0 ,21.1 ,21.1 ,21.1 ,21.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.10E-03,4.20E-04,1.20E-03,3.80E-04,""
2018/6/6 6:00,21.2 ,20.9 ,21.1 ,21.0 ,21.1 ,21.1 ,1.4 ,1.4 ,20.4 ,20.3 ,1.16E-03,3.90E-04,1.19E-03,3.90E-04,""
2018/6/6 7:00,21.2 ,20.9 ,21.1 ,21.0 ,21.1 ,21.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.33E-03,3.90E-04,1.33E-03,3.70E-04,""
2018/6/6 8:00,21.2 ,20.9 ,21.1 ,21.0 ,21.1 ,21.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.07E-03,4.20E-04,1.16E-03,4.00E-04,""
2018/6/6 9:00,21.2 ,21.0 ,21.1 ,21.1 ,21.1 ,21.1 ,1.4 ,1.4 ,20.5 ,20.2 ,9.70E-04,4.20E-04,1.01E-03,3.90E-04,""
2018/6/6 10:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.18E-03,4.00E-04,1.12E-03,3.60E-04,""
2018/6/6 11:00,21.2 ,21.0 ,21.1 ,21.1 ,21.1 ,21.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.05E-03,4.30E-04,1.28E-03,3.70E-04,""
2018/6/6 12:00,21.2 ,21.0 ,21.1 ,21.1 ,21.1 ,21.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.13E-03,4.10E-04,1.37E-03,4.00E-04,""
2018/6/6 13:00,21.2 ,21.0 ,21.1 ,21.1 ,21.1 ,21.1 ,1.4 ,1.4 ,20.5 ,20.3 ,9.20E-04,4.00E-04,1.21E-03,3.60E-04,""
2018/6/6 14:00,21.2 ,21.0 ,21.1 ,21.1 ,21.1 ,21.1 ,1.4 ,1.4 ,20.5 ,20.3 ,9.40E-04,4.10E-04,1.34E-03,3.60E-04,""
2018/6/6 15:00,21.3 ,21.0 ,21.1 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,20.5 ,20.3 ,1.17E-03,4.10E-04,1.35E-03,4.00E-04,""
2018/6/6 16:00,21.3 ,21.0 ,21.1 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,20.5 ,20.3 ,9.30E-04,4.20E-04,9.90E-04,4.10E-04,""
2018/6/6 17:00,21.2 ,21.0 ,21.1 ,21.1 ,21.1 ,21.1 ,1.4 ,1.4 ,20.5 ,20.3 ,9.40E-04,4.50E-04,1.33E-03,4.00E-04,""
2018/6/6 18:00,21.3 ,21.0 ,21.1 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,20.5 ,20.3 ,1.00E-03,4.20E-04,1.14E-03,3.80E-04,""
2018/6/6 19:00,21.3 ,21.0 ,21.1 ,21.1 ,21.1 ,21.1 ,1.4 ,1.4 ,20.5 ,20.3 ,9.40E-04,4.30E-04,9.60E-04,4.10E-04,""
2018/6/6 20:00,21.3 ,21.0 ,21.1 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,20.5 ,20.3 ,1.18E-03,3.80E-04,1.46E-03,3.60E-04,""
2018/6/6 21:00,21.2 ,21.0 ,21.1 ,21.1 ,21.1 ,21.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.01E-03,4.20E-04,1.03E-03,3.90E-04,""
2018/6/6 22:00,21.3 ,21.0 ,21.1 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,20.5 ,20.3 ,1.00E-03,4.20E-04,1.30E-03,3.90E-04,""
2018/6/6 23:00,21.3 ,21.0 ,21.1 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,20.5 ,20.3 ,1.28E-03,4.20E-04,1.30E-03,3.90E-04,""
2018/6/7 0:00,21.3 ,21.0 ,21.1 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,20.5 ,20.3 ,1.24E-03,4.20E-04,1.24E-03,3.90E-04,""
2018/6/7 1:00,21.3 ,21.1 ,21.2 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,20.5 ,20.3 ,8.90E-04,4.20E-04,1.28E-03,3.70E-04,""
2018/6/7 2:00,21.3 ,21.1 ,21.2 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,20.4 ,20.2 ,1.28E-03,3.70E-04,1.10E-03,3.90E-04,""
2018/6/7 3:00,21.3 ,21.0 ,21.2 ,21.1 ,21.2 ,21.3 ,1.4 ,1.4 ,20.5 ,20.3 ,1.10E-03,3.90E-04,9.90E-04,3.90E-04,""
2018/6/7 4:00,21.3 ,21.1 ,21.2 ,21.1 ,21.2 ,21.3 ,1.4 ,1.4 ,20.4 ,20.3 ,1.31E-03,3.90E-04,1.29E-03,3.80E-04,""
2018/6/7 5:00,21.3 ,21.0 ,21.2 ,21.1 ,21.2 ,21.2 ,1.4 ,1.4 ,20.4 ,20.3 ,1.13E-03,4.00E-04,1.35E-03,3.70E-04,""
2018/6/7 6:00,21.3 ,21.0 ,21.2 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,20.4 ,20.2 ,9.50E-04,4.20E-04,1.15E-03,3.90E-04,""
2018/6/7 7:00,21.3 ,21.0 ,21.1 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,20.4 ,20.2 ,6.60E-04,4.60E-04,1.36E-03,3.40E-04,""
2018/6/7 8:00,21.3 ,21.0 ,21.2 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,20.5 ,20.2 ,1.06E-03,4.20E-04,1.43E-03,3.50E-04,""
2018/6/7 9:00,21.3 ,21.1 ,21.2 ,21.1 ,21.2 ,21.2 ,1.4 ,1.4 ,20.4 ,20.3 ,1.47E-03,3.60E-04,1.02E-03,3.90E-04,""
2018/6/7 10:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,20.5 ,20.3 ,1.04E-03,4.20E-04,1.22E-03,3.50E-04,""
2018/6/7 11:00,21.3 ,21.1 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,20.5 ,20.4 ,1.04E-03,4.20E-04,1.26E-03,3.80E-04,""
2018/6/7 12:00,21.4 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,20.5 ,20.3 ,9.60E-04,4.40E-04,1.28E-03,3.70E-04,""
2018/6/7 13:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,20.5 ,20.3 ,1.22E-03,4.00E-04,-,-,""
2018/6/7 14:00,21.4 ,21.1 ,21.3 ,21.3 ,21.2 ,21.3 ,1.4 ,1.4 ,20.5 ,20.4 ,1.06E-03,4.10E-04,-,-,""
2018/6/7 15:00,21.4 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,20.6 ,20.4 ,1.01E-03,4.00E-04,-,-,""
2018/6/7 16:00,21.4 ,21.1 ,21.3 ,21.3 ,21.2 ,21.3 ,1.4 ,1.4 ,20.6 ,20.4 ,9.90E-04,4.20E-04,1.17E-03,3.80E-04,""
2018/6/7 17:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,20.6 ,20.3 ,1.26E-03,3.80E-04,1.15E-03,3.80E-04,""
2018/6/7 18:00,21.4 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,20.6 ,20.3 ,1.16E-03,4.20E-04,1.43E-03,3.50E-04,""
2018/6/7 19:00,21.4 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,20.6 ,20.5 ,9.40E-04,4.40E-04,1.54E-03,3.70E-04,""
2018/6/7 20:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,20.6 ,20.5 ,1.13E-03,4.00E-04,1.33E-03,3.90E-04,""
2018/6/7 21:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,20.6 ,20.5 ,1.23E-03,4.20E-04,1.05E-03,3.80E-04,""
2018/6/7 22:00,21.5 ,21.2 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,20.6 ,20.4 ,8.10E-04,4.10E-04,9.70E-04,3.90E-04,""
2018/6/7 23:00,21.5 ,21.2 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,20.6 ,20.5 ,1.31E-03,3.90E-04,7.90E-04,3.90E-04,""
2018/6/8 0:00,21.5 ,21.2 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,20.6 ,20.5 ,1.04E-03,4.30E-04,1.24E-03,3.90E-04,""
2018/6/8 1:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,20.6 ,20.4 ,1.36E-03,3.90E-04,1.17E-03,3.50E-04,""
2018/6/8 2:00,21.4 ,21.2 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,20.6 ,20.5 ,1.25E-03,4.00E-04,1.28E-03,3.90E-04,""
2018/6/8 3:00,21.5 ,21.2 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,20.6 ,20.5 ,1.02E-03,4.00E-04,1.43E-03,3.90E-04,""
2018/6/8 4:00,21.5 ,21.2 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,20.6 ,20.5 ,1.26E-03,4.20E-04,1.34E-03,3.90E-04,""
2018/6/8 5:00,21.5 ,21.2 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,20.6 ,20.4 ,1.02E-03,4.20E-04,1.24E-03,3.80E-04,""
2018/6/8 6:00,21.4 ,21.2 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,20.6 ,20.5 ,9.10E-04,4.30E-04,1.46E-03,3.70E-04,""
2018/6/8 7:00,21.5 ,21.1 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,20.6 ,20.4 ,1.08E-03,4.10E-04,1.25E-03,3.70E-04,""
2018/6/8 8:00,21.5 ,21.2 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,20.6 ,20.5 ,9.10E-04,4.20E-04,1.52E-03,3.50E-04,""
2018/6/8 9:00,21.5 ,21.3 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,20.7 ,20.5 ,1.25E-03,4.20E-04,1.39E-03,3.40E-04,""
2018/6/8 10:00,21.6 ,21.3 ,21.4 ,21.4 ,21.3 ,21.4 ,1.4 ,1.4 ,20.6 ,20.5 ,1.25E-03,3.90E-04,1.29E-03,3.60E-04,""
2018/6/8 11:00,21.6 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.6 ,20.5 ,1.16E-03,4.10E-04,1.11E-03,3.60E-04,""
2018/6/8 12:00,21.6 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.7 ,20.5 ,8.90E-04,4.40E-04,9.90E-04,3.50E-04,""
2018/6/8 13:00,21.6 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.7 ,20.5 ,1.06E-03,4.10E-04,1.14E-03,3.60E-04,""
2018/6/8 14:00,21.6 ,21.3 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.8 ,20.6 ,9.90E-04,4.20E-04,9.70E-04,3.70E-04,""
2018/6/8 15:00,21.6 ,21.3 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.8 ,20.5 ,1.28E-03,4.20E-04,1.12E-03,3.80E-04,""
2018/6/8 16:00,21.7 ,21.4 ,21.5 ,21.5 ,21.4 ,21.5 ,1.4 ,1.4 ,20.8 ,20.6 ,1.24E-03,4.00E-04,1.21E-03,3.60E-04,""
2018/6/8 17:00,21.7 ,21.3 ,21.5 ,21.5 ,21.4 ,21.5 ,1.4 ,1.4 ,20.8 ,20.6 ,1.17E-03,3.90E-04,1.34E-03,3.50E-04,""
2018/6/8 18:00,21.5 ,21.3 ,21.4 ,21.4 ,21.3 ,21.4 ,1.4 ,1.4 ,20.8 ,20.6 ,1.03E-03,4.20E-04,1.11E-03,3.80E-04,""
2018/6/8 19:00,21.6 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.8 ,20.7 ,8.20E-04,4.30E-04,1.14E-03,3.80E-04,""
2018/6/8 20:00,21.6 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.8 ,20.7 ,9.40E-04,4.10E-04,1.29E-03,3.50E-04,""
2018/6/8 21:00,21.5 ,21.3 ,21.4 ,21.3 ,21.4 ,21.4 ,1.4 ,1.4 ,20.8 ,20.6 ,1.10E-03,4.10E-04,1.10E-03,3.70E-04,""
2018/6/8 22:00,21.6 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.8 ,20.6 ,9.50E-04,4.00E-04,1.06E-03,3.80E-04,""
2018/6/8 23:00,21.6 ,21.3 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.8 ,20.6 ,8.50E-04,4.30E-04,1.14E-03,3.70E-04,""
2018/6/9 0:00,21.5 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.8 ,20.6 ,1.05E-03,4.30E-04,9.80E-04,3.90E-04,""
2018/6/9 1:00,21.5 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.8 ,20.6 ,8.50E-04,4.20E-04,1.16E-03,3.70E-04,""
2018/6/9 2:00,21.5 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.9 ,20.6 ,8.90E-04,4.20E-04,1.37E-03,3.60E-04,""
2018/6/9 3:00,21.5 ,21.3 ,21.4 ,21.3 ,21.4 ,21.5 ,1.4 ,1.4 ,20.9 ,20.6 ,9.40E-04,4.20E-04,1.18E-03,3.70E-04,""
2018/6/9 4:00,21.6 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.8 ,20.7 ,1.35E-03,3.90E-04,1.47E-03,3.90E-04,""
2018/6/9 5:00,21.6 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.9 ,20.7 ,1.22E-03,4.30E-04,1.16E-03,3.50E-04,""
2018/6/9 6:00,21.6 ,21.3 ,21.5 ,21.4 ,21.5 ,21.5 ,1.4 ,1.4 ,20.8 ,20.6 ,9.60E-04,4.00E-04,1.03E-03,3.80E-04,""
2018/6/9 7:00,21.5 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.8 ,20.7 ,9.40E-04,4.10E-04,1.41E-03,3.60E-04,""
2018/6/9 8:00,21.5 ,21.3 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,20.9 ,20.7 ,1.11E-03,3.90E-04,9.50E-04,3.70E-04,""
2018/6/9 9:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.4 ,20.9 ,20.7 ,1.12E-03,4.00E-04,1.24E-03,3.60E-04,""
2018/6/9 10:00,21.6 ,21.3 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,21.0 ,20.8 ,9.60E-04,4.20E-04,1.07E-03,3.80E-04,""
2018/6/9 11:00,21.6 ,21.3 ,21.5 ,21.4 ,21.5 ,21.5 ,1.4 ,1.4 ,21.0 ,20.8 ,1.29E-03,3.80E-04,8.50E-04,3.90E-04,""
2018/6/9 12:00,21.6 ,21.3 ,21.5 ,21.4 ,21.5 ,21.5 ,1.4 ,1.4 ,21.0 ,20.8 ,1.16E-03,4.20E-04,1.23E-03,3.70E-04,""
2018/6/9 13:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.4 ,21.0 ,20.8 ,1.10E-03,4.30E-04,9.90E-04,3.70E-04,""
2018/6/9 14:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,21.1 ,20.9 ,1.22E-03,3.80E-04,1.18E-03,3.50E-04,""
2018/6/9 15:00,21.7 ,21.5 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,21.1 ,20.9 ,1.00E-03,4.30E-04,1.10E-03,3.70E-04,""
2018/6/9 16:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,21.1 ,20.8 ,1.18E-03,4.10E-04,1.36E-03,3.70E-04,""
2018/6/9 17:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,21.0 ,20.9 ,1.24E-03,4.00E-04,1.12E-03,3.70E-04,""
2018/6/9 18:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.4 ,21.0 ,21.0 ,1.13E-03,4.20E-04,1.33E-03,3.80E-04,""
2018/6/9 19:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,21.0 ,20.8 ,1.21E-03,3.90E-04,1.17E-03,3.70E-04,""
2018/6/9 20:00,21.6 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,21.0 ,20.9 ,1.00E-03,4.10E-04,1.15E-03,3.80E-04,""
2018/6/9 21:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,21.0 ,20.8 ,9.00E-04,4.30E-04,1.44E-03,3.80E-04,""
2018/6/9 22:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,21.0 ,20.8 ,9.50E-04,4.10E-04,1.20E-03,3.80E-04,""
2018/6/9 23:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,21.0 ,20.8 ,8.70E-04,4.10E-04,1.20E-03,3.70E-04,""
2018/6/10 0:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,21.0 ,20.8 ,1.11E-03,4.20E-04,1.14E-03,3.60E-04,""
2018/6/10 1:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,21.0 ,20.8 ,1.04E-03,4.00E-04,1.28E-03,3.70E-04,""
2018/6/10 2:00,21.7 ,21.4 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,21.0 ,20.8 ,1.27E-03,3.90E-04,1.28E-03,3.70E-04,""
2018/6/10 3:00,21.7 ,21.5 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,21.0 ,20.7 ,1.20E-03,3.90E-04,1.19E-03,3.80E-04,""
2018/6/10 4:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,21.0 ,20.8 ,1.13E-03,3.60E-04,1.14E-03,3.90E-04,""
2018/6/10 5:00,21.8 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.5 ,21.0 ,20.8 ,1.04E-03,4.10E-04,1.24E-03,4.10E-04,""
2018/6/10 6:00,21.8 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,21.0 ,20.8 ,1.04E-03,4.30E-04,1.23E-03,3.90E-04,""
2018/6/10 7:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.9 ,20.8 ,1.07E-03,4.00E-04,1.24E-03,4.20E-04,""
2018/6/10 8:00,21.8 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.9 ,20.7 ,9.30E-04,4.20E-04,1.02E-03,4.20E-04,""
2018/6/10 9:00,21.8 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.9 ,20.7 ,1.08E-03,4.30E-04,1.08E-03,4.10E-04,""
2018/6/10 10:00,21.8 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.9 ,20.7 ,9.00E-04,4.00E-04,1.48E-03,3.70E-04,""
2018/6/10 11:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.7 ,9.70E-04,4.10E-04,1.10E-03,3.80E-04,""
2018/6/10 12:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.9 ,20.7 ,9.90E-04,4.30E-04,1.31E-03,3.80E-04,""
2018/6/10 13:00,21.7 ,21.4 ,21.6 ,21.5 ,21.6 ,21.7 ,1.4 ,1.4 ,20.9 ,20.6 ,1.02E-03,4.10E-04,6.50E-04,4.10E-04,""
2018/6/10 14:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.7 ,8.20E-04,4.20E-04,1.10E-03,3.50E-04,""
2018/6/10 15:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.9 ,20.6 ,1.02E-03,4.20E-04,1.23E-03,3.60E-04,""
2018/6/10 16:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.9 ,20.6 ,1.06E-03,4.30E-04,1.43E-03,3.80E-04,""
2018/6/10 17:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.6 ,1.09E-03,4.20E-04,1.35E-03,3.30E-04,""
2018/6/10 18:00,21.8 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.6 ,1.03E-03,4.40E-04,1.25E-03,3.40E-04,""
2018/6/10 19:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.7 ,1.09E-03,4.20E-04,1.35E-03,3.60E-04,""
2018/6/10 20:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.7 ,1.15E-03,4.10E-04,9.40E-04,3.70E-04,""
2018/6/10 21:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.6 ,9.20E-04,4.40E-04,1.17E-03,3.70E-04,""
2018/6/10 22:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.6 ,1.10E-03,4.40E-04,1.35E-03,3.60E-04,""
2018/6/10 23:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.5 ,20.8 ,20.6 ,9.50E-04,4.10E-04,1.11E-03,3.70E-04,""
2018/6/11 0:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.6 ,1.05E-03,4.40E-04,1.14E-03,3.80E-04,""
2018/6/11 1:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.8 ,20.6 ,9.00E-04,4.30E-04,1.15E-03,3.70E-04,""
2018/6/11 2:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.6 ,8.20E-04,4.10E-04,1.01E-03,3.90E-04,""
2018/6/11 3:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.6 ,9.20E-04,4.10E-04,1.29E-03,3.80E-04,""
2018/6/11 4:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.5 ,1.02E-03,4.40E-04,1.25E-03,3.60E-04,""
2018/6/11 5:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.5 ,9.10E-04,4.30E-04,9.70E-04,3.80E-04,""
2018/6/11 6:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.8 ,20.6 ,1.01E-03,4.30E-04,1.18E-03,3.50E-04,""
