,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2018/6/11 7:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.6 ,1.08E-03,4.20E-04,1.27E-03,3.80E-04,""
2018/6/11 8:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.6 ,8.80E-04,4.30E-04,1.17E-03,3.80E-04,""
2018/6/11 9:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.6 ,1.15E-03,3.90E-04,9.00E-04,4.00E-04,""
2018/6/11 10:00,21.9 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.8 ,20.5 ,1.30E-03,4.10E-04,1.16E-03,3.80E-04,""
2018/6/11 11:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.7 ,20.6 ,9.10E-04,4.30E-04,1.17E-03,3.40E-04,""
2018/6/11 12:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.7 ,20.5 ,9.40E-04,4.40E-04,1.18E-03,3.70E-04,""
2018/6/11 13:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.8 ,20.5 ,1.00E-03,4.30E-04,1.12E-03,3.80E-04,""
2018/6/11 14:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.7 ,20.5 ,8.80E-04,4.30E-04,1.12E-03,3.70E-04,""
2018/6/11 15:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.7 ,20.5 ,1.05E-03,4.20E-04,1.24E-03,3.80E-04,""
2018/6/11 16:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.5 ,1.24E-03,4.30E-04,1.24E-03,3.80E-04,""
2018/6/11 17:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.7 ,20.6 ,1.16E-03,4.00E-04,1.14E-03,3.70E-04,""
2018/6/11 18:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.7 ,20.5 ,1.44E-03,3.80E-04,1.17E-03,3.70E-04,""
2018/6/11 19:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.7 ,20.5 ,1.06E-03,4.20E-04,1.28E-03,3.60E-04,""
2018/6/11 20:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.5 ,1.43E-03,4.30E-04,1.29E-03,3.90E-04,""
2018/6/11 21:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.7 ,20.5 ,8.90E-04,4.30E-04,1.14E-03,3.80E-04,""
2018/6/11 22:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.5 ,9.70E-04,4.30E-04,1.29E-03,3.40E-04,""
2018/6/11 23:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.5 ,7.60E-04,4.40E-04,1.18E-03,3.70E-04,""
2018/6/12 0:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.24E-03,4.10E-04,1.13E-03,3.60E-04,""
2018/6/12 1:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.27E-03,4.10E-04,1.00E-03,3.80E-04,""
2018/6/12 2:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.26E-03,4.00E-04,1.27E-03,3.60E-04,""
2018/6/12 3:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.25E-03,4.00E-04,1.22E-03,3.90E-04,""
2018/6/12 4:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.22E-03,4.10E-04,1.28E-03,3.70E-04,""
2018/6/12 5:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.14E-03,3.90E-04,1.20E-03,3.50E-04,""
2018/6/12 6:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,8.60E-04,4.30E-04,1.19E-03,3.80E-04,""
2018/6/12 7:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.3 ,9.60E-04,4.30E-04,1.40E-03,3.70E-04,""
2018/6/12 8:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.14E-03,4.10E-04,1.77E-03,3.60E-04,""
2018/6/12 9:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,9.50E-04,4.40E-04,1.20E-03,3.60E-04,""
2018/6/12 10:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.26E-03,4.10E-04,1.10E-03,3.80E-04,""
2018/6/12 11:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.6 ,20.5 ,9.40E-04,4.40E-04,9.10E-04,3.60E-04,""
2018/6/12 12:00,21.8 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.11E-03,4.10E-04,1.31E-03,3.60E-04,""
2018/6/12 13:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,8.90E-04,4.20E-04,1.15E-03,3.70E-04,""
2018/6/12 14:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.5 ,1.01E-03,4.30E-04,1.00E-03,3.90E-04,""
2018/6/12 15:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.5 ,1.15E-03,4.20E-04,1.29E-03,3.70E-04,""
2018/6/12 16:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.5 ,1.02E-03,4.10E-04,1.06E-03,3.80E-04,""
2018/6/12 17:00,21.7 ,21.5 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,20.6 ,20.5 ,9.20E-04,4.10E-04,1.31E-03,3.60E-04,""
2018/6/12 18:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.01E-03,4.10E-04,1.26E-03,3.70E-04,""
2018/6/12 19:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.43E-03,3.90E-04,1.49E-03,3.70E-04,""
2018/6/12 20:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.24E-03,4.10E-04,1.19E-03,4.00E-04,""
2018/6/12 21:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.28E-03,4.10E-04,1.48E-03,3.60E-04,""
2018/6/12 22:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.22E-03,4.10E-04,1.29E-03,3.30E-04,""
2018/6/12 23:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.15E-03,4.20E-04,1.06E-03,3.80E-04,""
2018/6/13 0:00,21.7 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.3 ,1.13E-03,4.10E-04,1.44E-03,3.60E-04,""
2018/6/13 1:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.04E-03,4.20E-04,1.09E-03,3.70E-04,""
2018/6/13 2:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,9.30E-04,4.10E-04,1.17E-03,3.70E-04,""
2018/6/13 3:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.16E-03,4.10E-04,1.33E-03,3.80E-04,""
2018/6/13 4:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.5 ,20.4 ,1.22E-03,4.20E-04,1.07E-03,3.80E-04,""
2018/6/13 5:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.15E-03,4.10E-04,1.29E-03,3.70E-04,""
2018/6/13 6:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.5 ,20.3 ,1.14E-03,4.00E-04,9.80E-04,3.90E-04,""
2018/6/13 7:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.3 ,8.20E-04,4.20E-04,1.31E-03,3.70E-04,""
2018/6/13 8:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.3 ,1.25E-03,4.00E-04,1.30E-03,3.60E-04,""
2018/6/13 9:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.5 ,20.4 ,1.19E-03,4.10E-04,1.13E-03,4.00E-04,""
2018/6/13 10:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.11E-03,4.20E-04,1.15E-03,3.80E-04,""
2018/6/13 11:00,21.9 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.4 ,1.26E-03,4.10E-04,1.14E-03,3.80E-04,""
2018/6/13 12:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.4 ,1.01E-03,4.20E-04,1.28E-03,3.60E-04,""
2018/6/13 13:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.5 ,1.08E-03,4.10E-04,1.25E-03,3.60E-04,""
2018/6/13 14:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,20.6 ,20.5 ,8.30E-04,4.20E-04,1.16E-03,3.70E-04,""
2018/6/13 15:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.5 ,9.70E-04,4.40E-04,9.30E-04,3.80E-04,""
2018/6/13 16:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.5 ,1.15E-03,4.10E-04,1.28E-03,3.60E-04,""
2018/6/13 17:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.6 ,20.5 ,1.11E-03,4.30E-04,1.51E-03,3.60E-04,""
2018/6/13 18:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.7 ,20.5 ,9.80E-04,4.40E-04,1.05E-03,3.90E-04,""
2018/6/13 19:00,21.9 ,21.7 ,21.8 ,21.8 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.5 ,8.90E-04,4.40E-04,1.29E-03,3.60E-04,""
2018/6/13 20:00,21.9 ,21.6 ,21.8 ,21.7 ,21.8 ,21.9 ,1.4 ,1.4 ,20.6 ,20.5 ,7.70E-04,4.50E-04,1.17E-03,3.60E-04,""
2018/6/13 21:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.5 ,1.23E-03,4.10E-04,1.18E-03,3.80E-04,""
2018/6/13 22:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.6 ,8.20E-04,4.20E-04,1.11E-03,3.60E-04,""
2018/6/13 23:00,21.9 ,21.6 ,21.8 ,21.7 ,21.8 ,21.8 ,1.4 ,1.4 ,20.6 ,20.5 ,1.02E-03,4.30E-04,1.34E-03,3.60E-04,""
2018/6/14 0:00,21.9 ,21.7 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.4 ,1.09E-03,4.20E-04,1.28E-03,3.80E-04,""
2018/6/14 1:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.5 ,1.35E-03,4.20E-04,1.18E-03,3.70E-04,""
2018/6/14 2:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.4 ,8.50E-04,4.50E-04,1.19E-03,3.60E-04,""
2018/6/14 3:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.3 ,7.80E-04,4.20E-04,1.00E-03,3.40E-04,""
2018/6/14 4:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.5 ,20.3 ,1.13E-03,3.90E-04,1.20E-03,3.80E-04,""
2018/6/14 5:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.5 ,20.3 ,1.06E-03,3.80E-04,1.07E-03,3.90E-04,""
2018/6/14 6:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.5 ,20.3 ,1.04E-03,4.20E-04,1.17E-03,3.80E-04,""
2018/6/14 7:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.5 ,20.3 ,8.00E-04,4.30E-04,1.21E-03,3.90E-04,""
2018/6/14 8:00,21.9 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.5 ,20.4 ,8.30E-04,4.40E-04,9.80E-04,4.00E-04,""
2018/6/14 9:00,21.9 ,21.7 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.5 ,20.4 ,1.07E-03,4.20E-04,1.05E-03,3.80E-04,""
2018/6/14 10:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.5 ,20.4 ,7.50E-04,4.30E-04,1.33E-03,3.50E-04,""
2018/6/14 11:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.4 ,1.00E-03,4.30E-04,1.30E-03,3.60E-04,""
2018/6/14 12:00,21.9 ,21.6 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.6 ,20.3 ,1.17E-03,4.00E-04,1.24E-03,3.80E-04,""
2018/6/14 13:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.4 ,9.60E-04,4.30E-04,1.34E-03,3.60E-04,""
2018/6/14 14:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.4 ,1.28E-03,4.10E-04,1.23E-03,3.60E-04,""
2018/6/14 15:00,21.9 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.4 ,1.00E-03,4.00E-04,1.23E-03,3.50E-04,""
2018/6/14 16:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.4 ,9.40E-04,4.00E-04,1.10E-03,3.70E-04,""
2018/6/14 17:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.5 ,1.10E-03,4.20E-04,1.16E-03,3.80E-04,""
2018/6/14 18:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.4 ,1.10E-03,4.00E-04,1.16E-03,3.90E-04,""
2018/6/14 19:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.4 ,1.14E-03,4.00E-04,1.16E-03,3.90E-04,""
2018/6/14 20:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.5 ,9.00E-04,4.30E-04,1.23E-03,3.40E-04,""
2018/6/14 21:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.5 ,7.40E-04,4.30E-04,1.24E-03,4.00E-04,""
2018/6/14 22:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.3 ,1.03E-03,4.20E-04,1.23E-03,3.80E-04,""
2018/6/14 23:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.4 ,9.10E-04,4.20E-04,1.12E-03,3.80E-04,""
2018/6/15 0:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.6 ,20.4 ,8.10E-04,4.40E-04,1.09E-03,3.70E-04,""
2018/6/15 1:00,21.9 ,21.6 ,21.8 ,21.7 ,21.8 ,21.9 ,1.4 ,1.4 ,20.6 ,20.4 ,1.03E-03,4.40E-04,1.23E-03,3.70E-04,""
2018/6/15 2:00,21.9 ,21.6 ,21.8 ,21.7 ,21.8 ,21.9 ,1.4 ,1.4 ,20.5 ,20.3 ,1.18E-03,4.10E-04,1.46E-03,3.50E-04,""
2018/6/15 3:00,21.9 ,21.6 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.6 ,20.4 ,1.17E-03,4.20E-04,1.27E-03,3.80E-04,""
2018/6/15 4:00,21.9 ,21.6 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.5 ,20.4 ,9.60E-04,4.20E-04,1.17E-03,3.50E-04,""
2018/6/15 5:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.6 ,20.4 ,1.33E-03,4.00E-04,1.35E-03,3.70E-04,""
2018/6/15 6:00,21.9 ,21.7 ,21.8 ,21.7 ,21.8 ,21.9 ,1.4 ,1.4 ,20.5 ,20.3 ,1.05E-03,4.20E-04,1.20E-03,3.80E-04,""
2018/6/15 7:00,21.9 ,21.7 ,21.8 ,21.7 ,21.8 ,21.9 ,1.4 ,1.4 ,20.5 ,20.3 ,7.30E-04,4.30E-04,1.38E-03,3.70E-04,""
2018/6/15 8:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.5 ,20.3 ,1.09E-03,4.30E-04,1.04E-03,3.70E-04,""
2018/6/15 9:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.5 ,20.3 ,1.09E-03,4.20E-04,1.25E-03,3.80E-04,""
2018/6/15 10:00,21.9 ,21.6 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.5 ,20.3 ,9.30E-04,4.20E-04,1.04E-03,3.60E-04,""
2018/6/15 11:00,21.9 ,21.7 ,21.8 ,21.7 ,21.8 ,21.9 ,1.4 ,1.4 ,20.5 ,20.3 ,1.27E-03,4.00E-04,1.16E-03,3.70E-04,""
2018/6/15 12:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.5 ,20.3 ,9.90E-04,4.20E-04,1.15E-03,3.60E-04,""
2018/6/15 13:00,21.9 ,21.6 ,21.8 ,21.7 ,21.8 ,21.9 ,1.4 ,1.4 ,20.5 ,20.3 ,1.22E-03,4.10E-04,1.46E-03,3.70E-04,""
2018/6/15 14:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.5 ,20.3 ,9.60E-04,4.20E-04,1.11E-03,3.50E-04,""
2018/6/15 15:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.5 ,20.3 ,1.13E-03,4.00E-04,1.07E-03,3.80E-04,""
2018/6/15 16:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.5 ,20.3 ,1.12E-03,4.20E-04,1.03E-03,3.80E-04,""
2018/6/15 17:00,22.0 ,21.8 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.4 ,20.5 ,20.2 ,1.11E-03,4.50E-04,1.23E-03,3.80E-04,""
2018/6/15 18:00,22.0 ,21.8 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.4 ,20.4 ,20.2 ,1.15E-03,4.10E-04,1.54E-03,3.50E-04,""
2018/6/15 19:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.4 ,20.2 ,1.18E-03,4.10E-04,1.01E-03,3.70E-04,""
2018/6/15 20:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.4 ,20.2 ,1.04E-03,4.10E-04,1.12E-03,3.50E-04,""
2018/6/15 21:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.4 ,20.2 ,8.50E-04,4.20E-04,1.22E-03,3.70E-04,""
2018/6/15 22:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.3 ,20.1 ,1.32E-03,4.00E-04,1.40E-03,3.60E-04,""
2018/6/15 23:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.3 ,20.1 ,9.70E-04,4.30E-04,1.10E-03,3.70E-04,""
2018/6/16 0:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.3 ,20.1 ,1.17E-03,4.30E-04,1.13E-03,3.80E-04,""
2018/6/16 1:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.3 ,20.1 ,9.00E-04,4.20E-04,1.36E-03,3.60E-04,""
2018/6/16 2:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.3 ,20.1 ,1.17E-03,4.10E-04,1.23E-03,3.70E-04,""
2018/6/16 3:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.3 ,20.0 ,1.08E-03,4.20E-04,1.19E-03,3.80E-04,""
2018/6/16 4:00,21.9 ,21.6 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.3 ,20.1 ,1.02E-03,4.00E-04,1.29E-03,3.70E-04,""
2018/6/16 5:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.2 ,20.0 ,1.24E-03,4.00E-04,1.15E-03,3.60E-04,""
2018/6/16 6:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.2 ,20.0 ,1.17E-03,4.00E-04,1.16E-03,3.80E-04,""
2018/6/16 7:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.2 ,20.0 ,9.70E-04,4.10E-04,1.39E-03,3.60E-04,""
2018/6/16 8:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,9.80E-04,4.30E-04,1.28E-03,3.80E-04,""
2018/6/16 9:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.08E-03,4.20E-04,1.07E-03,3.70E-04,""
2018/6/16 10:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.12E-03,4.00E-04,1.08E-03,3.90E-04,""
2018/6/16 11:00,21.9 ,21.7 ,21.8 ,21.7 ,21.8 ,21.9 ,1.4 ,1.4 ,20.1 ,19.9 ,9.00E-04,4.00E-04,1.00E-03,3.50E-04,""
2018/6/16 12:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.1 ,19.8 ,1.12E-03,3.90E-04,1.19E-03,3.60E-04,""
2018/6/16 13:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.1 ,19.8 ,1.04E-03,4.20E-04,1.13E-03,3.60E-04,""
2018/6/16 14:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.1 ,19.9 ,1.09E-03,4.00E-04,1.23E-03,3.80E-04,""
2018/6/16 15:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.0 ,19.8 ,9.80E-04,4.10E-04,1.39E-03,3.50E-04,""
2018/6/16 16:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.0 ,19.9 ,1.05E-03,4.20E-04,9.90E-04,3.80E-04,""
2018/6/16 17:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.0 ,19.8 ,9.70E-04,4.20E-04,1.18E-03,3.80E-04,""
2018/6/16 18:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.0 ,19.8 ,1.10E-03,4.30E-04,1.26E-03,3.50E-04,""
2018/6/16 19:00,21.9 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.0 ,19.8 ,1.04E-03,4.00E-04,1.22E-03,3.70E-04,""
2018/6/16 20:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.0 ,19.8 ,1.23E-03,3.90E-04,1.25E-03,3.70E-04,""
2018/6/16 21:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.0 ,19.8 ,1.41E-03,4.00E-04,1.55E-03,3.50E-04,""
2018/6/16 22:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,20.0 ,19.8 ,1.41E-03,4.10E-04,1.36E-03,3.60E-04,""
2018/6/16 23:00,21.9 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.9 ,19.8 ,1.16E-03,4.20E-04,9.20E-04,4.10E-04,""
2018/6/17 0:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.9 ,19.8 ,9.20E-04,4.40E-04,8.70E-04,3.90E-04,""
2018/6/17 1:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,19.9 ,19.7 ,1.16E-03,4.00E-04,8.60E-04,4.00E-04,""
2018/6/17 2:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,19.9 ,19.6 ,1.13E-03,4.40E-04,1.09E-03,3.70E-04,""
2018/6/17 3:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,19.9 ,19.6 ,1.03E-03,4.30E-04,1.15E-03,3.70E-04,""
2018/6/17 4:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,19.9 ,19.6 ,1.17E-03,4.10E-04,1.08E-03,3.80E-04,""
2018/6/17 5:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,19.9 ,19.6 ,8.40E-04,4.50E-04,1.31E-03,3.70E-04,""
2018/6/17 6:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,19.8 ,19.6 ,9.50E-04,4.30E-04,9.00E-04,3.90E-04,""
2018/6/17 7:00,21.7 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,19.8 ,19.6 ,8.90E-04,4.30E-04,1.45E-03,3.60E-04,""
2018/6/17 8:00,21.7 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,19.9 ,19.7 ,9.40E-04,4.10E-04,1.12E-03,3.60E-04,""
2018/6/17 9:00,21.7 ,21.5 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,19.9 ,19.6 ,1.27E-03,3.90E-04,1.35E-03,3.60E-04,""
2018/6/17 10:00,21.7 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,19.8 ,19.6 ,1.04E-03,4.00E-04,1.19E-03,3.70E-04,""
2018/6/17 11:00,21.7 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,19.9 ,19.7 ,1.03E-03,4.30E-04,9.90E-04,3.90E-04,""
2018/6/17 12:00,21.8 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,19.9 ,19.6 ,9.50E-04,4.30E-04,1.18E-03,3.40E-04,""
2018/6/17 13:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,19.9 ,19.7 ,9.90E-04,4.20E-04,1.16E-03,3.50E-04,""
2018/6/17 14:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,19.9 ,19.7 ,1.00E-03,4.30E-04,9.90E-04,3.90E-04,""
2018/6/17 15:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,19.9 ,19.7 ,1.14E-03,4.10E-04,1.09E-03,3.60E-04,""
2018/6/17 16:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,19.9 ,19.7 ,8.50E-04,4.10E-04,1.17E-03,3.80E-04,""
2018/6/17 17:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.9 ,19.7 ,8.50E-04,4.40E-04,1.28E-03,3.30E-04,""
2018/6/17 18:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.9 ,19.6 ,9.50E-04,4.20E-04,1.18E-03,3.60E-04,""
2018/6/17 19:00,21.9 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.9 ,19.6 ,8.00E-04,4.50E-04,1.49E-03,3.50E-04,""
2018/6/17 20:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.9 ,19.7 ,1.22E-03,4.10E-04,9.40E-04,3.90E-04,""
2018/6/17 21:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.9 ,19.7 ,7.90E-04,4.20E-04,1.07E-03,3.70E-04,""
2018/6/17 22:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.8 ,19.7 ,8.40E-04,4.40E-04,1.12E-03,3.80E-04,""
2018/6/17 23:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.8 ,19.7 ,1.21E-03,4.20E-04,1.37E-03,3.70E-04,""
2018/6/18 0:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.9 ,19.6 ,9.50E-04,4.10E-04,1.23E-03,3.80E-04,""
2018/6/18 1:00,21.8 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.9 ,19.6 ,1.29E-03,4.00E-04,9.60E-04,3.90E-04,""
2018/6/18 2:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.8 ,19.6 ,8.30E-04,4.20E-04,1.03E-03,4.00E-04,""
2018/6/18 3:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.8 ,19.6 ,1.09E-03,4.20E-04,1.25E-03,3.80E-04,""
2018/6/18 4:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.8 ,19.6 ,1.01E-03,4.30E-04,1.21E-03,3.80E-04,""
2018/6/18 5:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.8 ,19.6 ,8.50E-04,4.20E-04,1.43E-03,3.90E-04,""
2018/6/18 6:00,21.9 ,21.6 ,21.8 ,21.7 ,21.8 ,21.9 ,1.4 ,1.4 ,19.8 ,19.6 ,1.30E-03,4.10E-04,1.02E-03,3.90E-04,""
2018/6/18 7:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.8 ,19.6 ,1.01E-03,4.20E-04,1.31E-03,4.10E-04,""
2018/6/18 8:00,21.9 ,21.6 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,19.8 ,19.6 ,1.26E-03,4.10E-04,1.34E-03,3.90E-04,""
2018/6/18 9:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,19.8 ,19.6 ,7.40E-04,4.70E-04,1.10E-03,4.00E-04,""
2018/6/18 10:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,19.8 ,19.6 ,1.12E-03,4.20E-04,1.29E-03,3.40E-04,""
2018/6/18 11:00,22.0 ,21.8 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.4 ,19.8 ,19.6 ,1.25E-03,4.00E-04,1.07E-03,3.90E-04,""
2018/6/18 12:00,22.0 ,21.7 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.4 ,19.9 ,19.7 ,1.09E-03,4.00E-04,1.09E-03,3.90E-04,""
2018/6/18 13:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,19.9 ,19.8 ,8.90E-04,4.30E-04,1.14E-03,3.60E-04,""
2018/6/18 14:00,22.0 ,21.7 ,21.9 ,21.9 ,21.8 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,9.50E-04,4.30E-04,1.18E-03,3.70E-04,""
2018/6/18 15:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,19.9 ,19.8 ,1.52E-03,3.90E-04,1.06E-03,3.60E-04,""
2018/6/18 16:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,9.90E-04,4.50E-04,1.16E-03,3.80E-04,""
2018/6/18 17:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,19.9 ,19.7 ,9.20E-04,4.20E-04,1.03E-03,3.80E-04,""
2018/6/18 18:00,22.0 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,1.01E-03,4.00E-04,1.33E-03,3.60E-04,""
2018/6/18 19:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,9.10E-04,4.30E-04,1.16E-03,3.60E-04,""
2018/6/18 20:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,19.9 ,19.7 ,6.40E-04,4.50E-04,1.13E-03,3.80E-04,""
2018/6/18 21:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,1.00E-03,4.30E-04,1.25E-03,3.50E-04,""
2018/6/18 22:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,1.26E-03,4.30E-04,1.16E-03,3.70E-04,""
2018/6/18 23:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,9.70E-04,4.40E-04,1.11E-03,3.90E-04,""
2018/6/19 0:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,9.60E-04,4.10E-04,1.13E-03,3.70E-04,""
2018/6/19 1:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,8.30E-04,4.40E-04,1.18E-03,3.40E-04,""
2018/6/19 2:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,8.80E-04,4.20E-04,1.13E-03,3.90E-04,""
2018/6/19 3:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,19.9 ,19.6 ,1.00E-03,4.20E-04,1.17E-03,3.70E-04,""
2018/6/19 4:00,21.9 ,21.7 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,8.60E-04,4.20E-04,9.20E-04,3.80E-04,""
2018/6/19 5:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,1.05E-03,4.10E-04,1.14E-03,3.60E-04,""
2018/6/19 6:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,1.22E-03,3.90E-04,1.04E-03,3.70E-04,""
2018/6/19 7:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,1.09E-03,4.20E-04,1.30E-03,3.50E-04,""
2018/6/19 8:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,19.9 ,19.7 ,1.05E-03,4.10E-04,1.25E-03,3.60E-04,""
2018/6/19 9:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.0 ,19.7 ,9.60E-04,4.20E-04,1.10E-03,3.40E-04,""
2018/6/19 10:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,8.00E-04,4.20E-04,1.30E-03,3.50E-04,""
2018/6/19 11:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,1.25E-03,4.00E-04,1.10E-03,3.70E-04,""
2018/6/19 12:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.0 ,19.8 ,1.01E-03,4.00E-04,1.08E-03,3.50E-04,""
2018/6/19 13:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.1 ,19.8 ,9.20E-04,4.20E-04,9.10E-04,3.70E-04,""
2018/6/19 14:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,19.9 ,9.10E-04,4.10E-04,9.60E-04,3.70E-04,""
2018/6/19 15:00,22.0 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.0 ,19.9 ,1.05E-03,4.20E-04,1.02E-03,3.70E-04,""
2018/6/19 16:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,19.9 ,1.09E-03,4.00E-04,8.60E-04,3.90E-04,""
2018/6/19 17:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.1 ,19.9 ,1.14E-03,4.10E-04,1.27E-03,3.50E-04,""
2018/6/19 18:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.11E-03,4.10E-04,1.22E-03,3.50E-04,""
2018/6/19 19:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,9.70E-04,4.20E-04,1.12E-03,3.60E-04,""
2018/6/19 20:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.11E-03,4.00E-04,1.27E-03,3.60E-04,""
2018/6/19 21:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.01E-03,4.10E-04,1.07E-03,3.60E-04,""
2018/6/19 22:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.19E-03,3.90E-04,1.44E-03,3.50E-04,""
2018/6/19 23:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.01E-03,4.10E-04,8.60E-04,3.80E-04,""
2018/6/20 0:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,19.9 ,8.40E-04,4.20E-04,1.14E-03,3.50E-04,""
2018/6/20 1:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,6.60E-04,4.30E-04,1.19E-03,3.70E-04,""
2018/6/20 2:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,7.00E-04,4.40E-04,1.33E-03,3.40E-04,""
2018/6/20 3:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.14E-03,4.10E-04,1.09E-03,3.80E-04,""
2018/6/20 4:00,22.0 ,21.7 ,21.9 ,21.8 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,19.9 ,9.80E-04,4.30E-04,1.42E-03,3.80E-04,""
2018/6/20 5:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,19.9 ,1.01E-03,4.10E-04,1.33E-03,3.80E-04,""
2018/6/20 6:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.43E-03,4.00E-04,9.90E-04,3.80E-04,""
2018/6/20 7:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.9 ,1.00E-03,4.20E-04,1.18E-03,3.50E-04,""
2018/6/20 8:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,19.9 ,8.00E-04,4.20E-04,1.22E-03,3.70E-04,""
2018/6/20 9:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.03E-03,4.20E-04,1.00E-03,3.80E-04,""
2018/6/20 10:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,19.9 ,1.00E-03,4.20E-04,8.90E-04,3.80E-04,""
2018/6/20 11:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,19.9 ,9.60E-04,4.30E-04,1.15E-03,3.60E-04,""
2018/6/20 12:00,22.1 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,20.0 ,8.10E-04,4.30E-04,1.36E-03,3.30E-04,""
2018/6/20 13:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,7.70E-04,4.20E-04,1.17E-03,3.70E-04,""
2018/6/20 14:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,20.0 ,9.50E-04,4.30E-04,1.17E-03,3.70E-04,""
2018/6/20 15:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.9 ,1.18E-03,4.10E-04,9.00E-04,3.80E-04,""
2018/6/20 16:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,1.17E-03,4.20E-04,1.48E-03,3.60E-04,""
2018/6/20 17:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,20.1 ,20.0 ,9.80E-04,4.20E-04,8.90E-04,4.00E-04,""
2018/6/20 18:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,20.0 ,1.02E-03,4.20E-04,1.11E-03,3.60E-04,""
2018/6/20 19:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.9 ,9.70E-04,4.30E-04,1.35E-03,3.60E-04,""
2018/6/20 20:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,20.0 ,1.21E-03,4.00E-04,1.18E-03,3.60E-04,""
2018/6/20 21:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.9 ,8.70E-04,4.20E-04,1.10E-03,3.70E-04,""
2018/6/20 22:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.9 ,1.04E-03,4.10E-04,1.38E-03,3.60E-04,""
2018/6/20 23:00,22.1 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.8 ,1.28E-03,4.00E-04,1.16E-03,3.80E-04,""
2018/6/21 0:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.9 ,1.05E-03,4.10E-04,1.03E-03,3.80E-04,""
2018/6/21 1:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,20.0 ,9.00E-04,4.30E-04,1.02E-03,3.70E-04,""
2018/6/21 2:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.9 ,1.07E-03,4.00E-04,9.40E-04,3.90E-04,""
2018/6/21 3:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.0 ,20.0 ,8.90E-04,4.20E-04,1.15E-03,3.70E-04,""
2018/6/21 4:00,22.1 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.0 ,19.8 ,9.70E-04,4.20E-04,1.06E-03,3.90E-04,""
2018/6/21 5:00,22.1 ,21.8 ,22.0 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.0 ,19.9 ,1.01E-03,4.00E-04,1.28E-03,3.70E-04,""
2018/6/21 6:00,22.1 ,21.8 ,22.0 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.9 ,1.07E-03,4.00E-04,9.90E-04,3.70E-04,""
2018/6/21 7:00,22.1 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.8 ,8.60E-04,4.20E-04,8.70E-04,3.80E-04,""
2018/6/21 8:00,22.1 ,21.8 ,22.0 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.9 ,1.17E-03,4.10E-04,1.17E-03,3.70E-04,""
2018/6/21 9:00,22.1 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.0 ,19.8 ,6.60E-04,4.30E-04,1.11E-03,3.70E-04,""
2018/6/21 10:00,22.1 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.8 ,1.18E-03,4.10E-04,1.04E-03,3.90E-04,""
2018/6/21 11:00,22.1 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.9 ,1.05E-03,4.10E-04,1.16E-03,3.80E-04,""
2018/6/21 12:00,22.1 ,21.8 ,22.0 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.8 ,1.02E-03,4.30E-04,1.18E-03,3.50E-04,""
2018/6/21 13:00,22.0 ,21.8 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.9 ,6.90E-04,4.60E-04,1.18E-03,3.60E-04,""
2018/6/21 14:00,22.1 ,21.8 ,22.0 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,20.0 ,1.16E-03,4.10E-04,9.80E-04,3.60E-04,""
2018/6/21 15:00,22.1 ,21.9 ,22.0 ,22.0 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.9 ,9.60E-04,4.20E-04,1.08E-03,3.60E-04,""
2018/6/21 16:00,22.1 ,21.9 ,22.0 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,20.1 ,19.9 ,1.10E-03,4.10E-04,1.20E-03,3.70E-04,""
2018/6/21 17:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.4 ,1.4 ,20.1 ,20.0 ,1.15E-03,4.20E-04,9.20E-04,3.80E-04,""
2018/6/21 18:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.4 ,1.4 ,20.1 ,19.9 ,1.25E-03,4.10E-04,1.13E-03,3.70E-04,""
2018/6/21 19:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.1 ,19.9 ,9.70E-04,4.30E-04,1.15E-03,3.50E-04,""
2018/6/21 20:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.4 ,1.4 ,20.1 ,20.0 ,9.30E-04,4.20E-04,1.21E-03,3.70E-04,""
2018/6/21 21:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.0 ,1.4 ,1.4 ,20.1 ,20.0 ,9.70E-04,4.30E-04,9.80E-04,3.60E-04,""
2018/6/21 22:00,22.1 ,21.9 ,22.0 ,21.9 ,22.0 ,22.0 ,1.4 ,1.4 ,20.1 ,20.0 ,9.90E-04,4.00E-04,1.13E-03,3.90E-04,""
2018/6/21 23:00,22.1 ,21.9 ,22.0 ,21.9 ,22.0 ,22.0 ,1.4 ,1.4 ,20.1 ,20.0 ,9.50E-04,4.20E-04,9.50E-04,3.80E-04,""
2018/6/22 0:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.1 ,19.9 ,9.30E-04,4.20E-04,9.40E-04,3.80E-04,""
2018/6/22 1:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.1 ,20.0 ,1.00E-03,4.30E-04,9.20E-04,3.70E-04,""
2018/6/22 2:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.1 ,20.0 ,1.01E-03,4.40E-04,1.26E-03,3.60E-04,""
2018/6/22 3:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.1 ,20.0 ,8.00E-04,4.30E-04,1.25E-03,3.70E-04,""
2018/6/22 4:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.1 ,20.0 ,1.09E-03,4.10E-04,1.03E-03,3.60E-04,""
2018/6/22 5:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.1 ,20.0 ,7.50E-04,4.40E-04,1.25E-03,3.50E-04,""
2018/6/22 6:00,22.3 ,22.0 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.4 ,20.1 ,19.9 ,1.16E-03,4.20E-04,1.08E-03,3.70E-04,""
2018/6/22 7:00,22.2 ,22.0 ,22.1 ,22.1 ,22.0 ,22.1 ,1.4 ,1.4 ,20.1 ,20.0 ,9.60E-04,4.40E-04,1.14E-03,3.50E-04,""
2018/6/22 8:00,22.2 ,22.0 ,22.1 ,22.1 ,22.0 ,22.1 ,1.4 ,1.4 ,20.1 ,20.1 ,8.20E-04,4.20E-04,1.28E-03,3.50E-04,""
2018/6/22 9:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.1 ,20.0 ,9.00E-04,4.40E-04,1.10E-03,3.60E-04,""
2018/6/22 10:00,22.2 ,22.0 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.3 ,20.1 ,9.90E-04,4.30E-04,1.06E-03,3.70E-04,""
2018/6/22 11:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.3 ,20.1 ,9.50E-04,4.10E-04,1.05E-03,3.80E-04,""
2018/6/22 12:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.4 ,20.3 ,20.1 ,1.06E-03,4.20E-04,1.21E-03,3.50E-04,""
2018/6/22 13:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.4 ,20.1 ,1.06E-03,4.00E-04,1.14E-03,3.90E-04,""
2018/6/22 14:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.4 ,20.2 ,7.60E-04,4.40E-04,1.03E-03,3.80E-04,""
2018/6/22 15:00,22.2 ,22.0 ,22.1 ,22.1 ,22.0 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,9.20E-04,4.20E-04,1.31E-03,3.50E-04,""
2018/6/22 16:00,22.2 ,22.0 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.4 ,20.3 ,9.80E-04,4.20E-04,1.10E-03,3.50E-04,""
2018/6/22 17:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.4 ,20.3 ,1.02E-03,4.30E-04,1.17E-03,3.80E-04,""
2018/6/22 18:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.07E-03,4.50E-04,1.17E-03,3.80E-04,""
2018/6/22 19:00,22.2 ,22.0 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.38E-03,4.00E-04,9.30E-04,3.70E-04,""
2018/6/22 20:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,9.60E-04,4.20E-04,9.50E-04,3.60E-04,""
2018/6/22 21:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.16E-03,4.00E-04,1.18E-03,3.50E-04,""
2018/6/22 22:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,7.90E-04,4.30E-04,1.15E-03,3.70E-04,""
2018/6/22 23:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.04E-03,3.90E-04,9.60E-04,3.80E-04,""
2018/6/23 0:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.02E-03,4.10E-04,1.20E-03,3.70E-04,""
2018/6/23 1:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.5 ,20.2 ,1.19E-03,3.90E-04,1.37E-03,3.70E-04,""
2018/6/23 2:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.4 ,20.3 ,1.03E-03,4.10E-04,9.50E-04,3.70E-04,""
2018/6/23 3:00,22.2 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.04E-03,4.10E-04,1.12E-03,3.40E-04,""
2018/6/23 4:00,22.2 ,21.9 ,22.1 ,22.0 ,22.1 ,22.1 ,1.4 ,1.4 ,20.4 ,20.3 ,9.30E-04,4.20E-04,1.11E-03,3.80E-04,""
2018/6/23 5:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.4 ,20.3 ,1.22E-03,4.30E-04,1.14E-03,3.70E-04,""
2018/6/23 6:00,22.2 ,21.9 ,22.1 ,22.0 ,22.1 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.01E-03,4.00E-04,1.01E-03,3.60E-04,""
2018/6/23 7:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.09E-03,4.30E-04,1.32E-03,3.40E-04,""
2018/6/23 8:00,22.2 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,20.5 ,20.2 ,1.07E-03,4.30E-04,1.03E-03,3.70E-04,""
2018/6/23 9:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,8.50E-04,4.10E-04,9.90E-04,3.80E-04,""
2018/6/23 10:00,22.3 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.5 ,20.3 ,1.16E-03,4.00E-04,1.05E-03,3.90E-04,""
2018/6/23 11:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,9.70E-04,4.30E-04,1.06E-03,3.70E-04,""
2018/6/23 12:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,1.26E-03,4.10E-04,1.06E-03,3.70E-04,""
2018/6/23 13:00,22.3 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.5 ,20.3 ,1.06E-03,4.20E-04,1.19E-03,3.80E-04,""
2018/6/23 14:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,9.70E-04,4.00E-04,1.18E-03,3.70E-04,""
2018/6/23 15:00,22.3 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.5 ,20.3 ,7.30E-04,4.40E-04,1.11E-03,3.70E-04,""
2018/6/23 16:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.4 ,20.5 ,20.3 ,7.00E-04,4.40E-04,1.17E-03,3.80E-04,""
2018/6/23 17:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.5 ,20.3 ,1.00E-03,4.20E-04,1.16E-03,3.70E-04,""
2018/6/23 18:00,22.3 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.5 ,20.3 ,7.80E-04,4.30E-04,1.17E-03,3.60E-04,""
2018/6/23 19:00,22.3 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.5 ,20.3 ,1.24E-03,4.10E-04,1.07E-03,3.70E-04,""
2018/6/23 20:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.5 ,20.2 ,8.90E-04,4.30E-04,1.28E-03,3.60E-04,""
2018/6/23 21:00,22.3 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.5 ,20.3 ,1.07E-03,4.20E-04,1.00E-03,3.70E-04,""
2018/6/23 22:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.5 ,20.3 ,9.70E-04,4.50E-04,1.24E-03,3.80E-04,""
2018/6/23 23:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,1.4 ,1.4 ,20.5 ,20.2 ,9.40E-04,4.20E-04,1.41E-03,3.50E-04,""
2018/6/24 0:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.4 ,20.2 ,8.30E-04,4.20E-04,1.12E-03,3.70E-04,""
2018/6/24 1:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.4 ,20.2 ,1.06E-03,4.20E-04,1.25E-03,3.70E-04,""
2018/6/24 2:00,22.3 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.4 ,20.2 ,1.04E-03,4.10E-04,1.04E-03,3.60E-04,""
2018/6/24 3:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.5 ,20.2 ,1.27E-03,3.90E-04,1.37E-03,3.70E-04,""
2018/6/24 4:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.4 ,20.2 ,7.80E-04,4.50E-04,1.23E-03,3.30E-04,""
2018/6/24 5:00,22.2 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.4 ,20.2 ,8.60E-04,4.30E-04,1.03E-03,3.60E-04,""
2018/6/24 6:00,22.3 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.4 ,20.2 ,1.10E-03,4.30E-04,9.30E-04,3.90E-04,""
2018/6/24 7:00,22.3 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.4 ,20.2 ,1.09E-03,4.00E-04,1.25E-03,3.60E-04,""
2018/6/24 8:00,22.3 ,22.0 ,22.1 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.4 ,20.2 ,9.80E-04,4.20E-04,1.10E-03,3.70E-04,""
2018/6/24 9:00,22.3 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.4 ,20.2 ,1.01E-03,4.30E-04,1.31E-03,3.60E-04,""
2018/6/24 10:00,22.3 ,22.0 ,22.2 ,22.1 ,22.1 ,22.2 ,1.4 ,1.4 ,20.5 ,20.3 ,9.70E-04,4.10E-04,7.90E-04,3.80E-04,""
2018/6/24 11:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.4 ,20.5 ,20.3 ,1.13E-03,4.10E-04,1.15E-03,3.70E-04,""
2018/6/24 12:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.4 ,20.4 ,20.3 ,8.30E-04,4.30E-04,7.30E-04,4.00E-04,""
2018/6/24 13:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.4 ,20.5 ,20.3 ,7.50E-04,4.00E-04,8.70E-04,3.80E-04,""
2018/6/24 14:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.5 ,20.3 ,9.10E-04,4.40E-04,1.36E-03,3.60E-04,""
2018/6/24 15:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.5 ,20.3 ,1.10E-03,4.30E-04,1.43E-03,3.20E-04,""
2018/6/24 16:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.6 ,20.3 ,9.60E-04,4.20E-04,1.06E-03,3.90E-04,""
2018/6/24 17:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.4 ,20.5 ,20.4 ,9.20E-04,4.30E-04,9.20E-04,3.80E-04,""
2018/6/24 18:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.6 ,20.4 ,9.30E-04,4.20E-04,1.17E-03,3.70E-04,""
2018/6/24 19:00,22.3 ,22.0 ,22.2 ,22.2 ,22.2 ,22.2 ,1.4 ,1.4 ,20.6 ,20.4 ,1.10E-03,4.10E-04,1.39E-03,3.60E-04,""
2018/6/24 20:00,22.3 ,22.0 ,22.2 ,22.1 ,22.2 ,22.2 ,1.4 ,1.4 ,20.6 ,20.4 ,8.60E-04,4.30E-04,1.35E-03,3.60E-04,""
2018/6/24 21:00,22.3 ,22.0 ,22.2 ,22.1 ,22.2 ,22.2 ,1.4 ,1.4 ,20.6 ,20.4 ,1.09E-03,4.00E-04,1.08E-03,3.60E-04,""
2018/6/24 22:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.6 ,20.4 ,8.40E-04,4.30E-04,1.03E-03,3.70E-04,""
2018/6/24 23:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.5 ,20.4 ,8.10E-04,4.40E-04,1.12E-03,3.90E-04,""
2018/6/25 0:00,22.3 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.6 ,20.5 ,1.07E-03,4.00E-04,9.90E-04,3.80E-04,""
2018/6/25 1:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.6 ,20.4 ,1.33E-03,3.80E-04,1.24E-03,3.60E-04,""
2018/6/25 2:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.6 ,20.5 ,9.20E-04,4.00E-04,1.26E-03,3.60E-04,""
2018/6/25 3:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.6 ,20.5 ,9.80E-04,4.20E-04,1.21E-03,3.40E-04,""
2018/6/25 4:00,22.4 ,22.1 ,22.2 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.6 ,20.5 ,9.20E-04,4.30E-04,1.04E-03,3.70E-04,""
2018/6/25 5:00,22.4 ,22.1 ,22.3 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.6 ,20.4 ,1.16E-03,4.10E-04,1.09E-03,3.50E-04,""
2018/6/25 6:00,22.4 ,22.2 ,22.3 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.6 ,20.5 ,9.40E-04,4.40E-04,1.11E-03,3.60E-04,""
2018/6/25 7:00,22.4 ,22.2 ,22.3 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.6 ,20.5 ,8.10E-04,4.30E-04,1.04E-03,3.80E-04,""
2018/6/25 8:00,22.4 ,22.1 ,22.3 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.7 ,20.5 ,9.40E-04,4.10E-04,9.60E-04,3.80E-04,""
2018/6/25 9:00,22.4 ,22.2 ,22.3 ,22.3 ,22.2 ,22.3 ,1.4 ,1.4 ,20.7 ,20.5 ,8.00E-04,4.50E-04,8.10E-04,3.90E-04,""
2018/6/25 10:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.4 ,20.7 ,20.6 ,1.15E-03,4.10E-04,1.26E-03,3.70E-04,""
2018/6/25 11:00,22.4 ,22.2 ,22.3 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.8 ,20.6 ,9.90E-04,3.90E-04,1.14E-03,3.50E-04,""
2018/6/25 12:00,22.4 ,22.2 ,22.3 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.8 ,20.6 ,1.49E-03,4.00E-04,1.34E-03,3.60E-04,""
2018/6/25 13:00,22.4 ,22.1 ,22.3 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.8 ,20.7 ,1.30E-03,4.10E-04,1.05E-03,3.70E-04,""
2018/6/25 14:00,22.4 ,22.1 ,22.3 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,20.8 ,20.6 ,1.28E-03,4.00E-04,1.38E-03,3.50E-04,""
2018/6/25 15:00,22.4 ,22.1 ,22.3 ,22.2 ,22.3 ,22.3 ,1.4 ,1.4 ,20.8 ,20.7 ,1.05E-03,4.30E-04,1.09E-03,3.60E-04,""
2018/6/25 16:00,22.5 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.4 ,20.9 ,20.7 ,1.15E-03,4.20E-04,1.06E-03,3.60E-04,""
2018/6/25 17:00,22.5 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,20.9 ,20.8 ,9.80E-04,4.30E-04,1.25E-03,3.60E-04,""
2018/6/25 18:00,22.5 ,22.2 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.4 ,20.9 ,20.8 ,1.24E-03,4.30E-04,1.00E-03,3.60E-04,""
2018/6/25 19:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,20.9 ,20.7 ,1.26E-03,4.30E-04,9.00E-04,3.80E-04,""
2018/6/25 20:00,22.4 ,22.1 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,20.9 ,20.8 ,1.37E-03,4.10E-04,1.35E-03,3.50E-04,""
2018/6/25 21:00,22.4 ,22.1 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,20.9 ,20.8 ,1.12E-03,4.00E-04,1.35E-03,3.60E-04,""
2018/6/25 22:00,22.4 ,22.1 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.4 ,21.0 ,20.8 ,6.70E-04,4.30E-04,1.10E-03,3.60E-04,""
2018/6/25 23:00,22.4 ,22.1 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.0 ,20.8 ,9.70E-04,4.20E-04,1.07E-03,3.70E-04,""
2018/6/26 0:00,22.4 ,22.1 ,22.3 ,22.2 ,22.2 ,22.3 ,1.4 ,1.4 ,21.0 ,20.7 ,9.80E-04,4.30E-04,1.24E-03,3.60E-04,""
2018/6/26 1:00,22.4 ,22.1 ,22.3 ,22.3 ,22.3 ,22.3 ,1.4 ,1.4 ,21.0 ,20.8 ,1.15E-03,3.80E-04,1.04E-03,3.70E-04,""
2018/6/26 2:00,22.4 ,22.1 ,22.3 ,22.2 ,22.3 ,22.3 ,1.4 ,1.4 ,21.0 ,20.8 ,8.90E-04,4.20E-04,1.07E-03,3.50E-04,""
2018/6/26 3:00,22.4 ,22.1 ,22.3 ,22.2 ,22.3 ,22.3 ,1.4 ,1.4 ,21.0 ,20.8 ,9.70E-04,4.30E-04,1.22E-03,3.60E-04,""
2018/6/26 4:00,22.4 ,22.1 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.0 ,20.8 ,1.28E-03,3.90E-04,1.10E-03,3.80E-04,""
2018/6/26 5:00,22.4 ,22.1 ,22.3 ,22.2 ,22.3 ,22.3 ,1.4 ,1.4 ,21.0 ,20.8 ,1.16E-03,4.20E-04,1.22E-03,3.50E-04,""
2018/6/26 6:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.0 ,20.7 ,1.14E-03,4.10E-04,1.16E-03,3.70E-04,""
2018/6/26 7:00,22.4 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,20.9 ,20.8 ,1.10E-03,3.80E-04,1.12E-03,3.50E-04,""
2018/6/26 8:00,22.5 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.0 ,20.8 ,1.17E-03,4.30E-04,1.30E-03,3.70E-04,""
2018/6/26 9:00,22.5 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.0 ,20.8 ,1.30E-03,3.90E-04,1.15E-03,3.60E-04,""
2018/6/26 10:00,22.5 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.0 ,20.8 ,1.16E-03,4.10E-04,1.04E-03,3.80E-04,""
2018/6/26 11:00,22.5 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.0 ,20.8 ,1.34E-03,3.90E-04,1.20E-03,3.70E-04,""
2018/6/26 12:00,22.5 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.0 ,20.9 ,9.10E-04,4.20E-04,1.21E-03,3.60E-04,""
2018/6/26 13:00,22.5 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.1 ,20.9 ,1.13E-03,4.20E-04,1.14E-03,3.70E-04,""
2018/6/26 14:00,22.5 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.0 ,21.0 ,1.09E-03,4.40E-04,1.16E-03,3.80E-04,""
2018/6/26 15:00,22.5 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.1 ,20.9 ,9.80E-04,4.30E-04,1.38E-03,3.80E-04,""
2018/6/26 16:00,22.5 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.1 ,21.0 ,1.06E-03,4.10E-04,1.20E-03,3.70E-04,""
2018/6/26 17:00,22.5 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.1 ,21.0 ,1.05E-03,4.00E-04,9.30E-04,3.90E-04,""
2018/6/26 18:00,22.5 ,22.2 ,22.3 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.1 ,21.0 ,7.50E-04,4.20E-04,1.11E-03,3.60E-04,""
2018/6/26 19:00,22.5 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.1 ,20.9 ,9.50E-04,4.20E-04,1.10E-03,3.60E-04,""
2018/6/26 20:00,22.5 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.1 ,20.9 ,1.12E-03,4.00E-04,1.23E-03,3.70E-04,""
2018/6/26 21:00,22.5 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.1 ,21.0 ,9.90E-04,4.00E-04,1.16E-03,3.60E-04,""
2018/6/26 22:00,22.5 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.1 ,20.9 ,1.18E-03,4.20E-04,1.16E-03,3.60E-04,""
2018/6/26 23:00,22.5 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.1 ,20.9 ,1.11E-03,4.20E-04,1.37E-03,3.60E-04,""
2018/6/27 0:00,22.5 ,22.2 ,22.4 ,22.3 ,22.4 ,22.4 ,1.4 ,1.4 ,21.1 ,20.9 ,1.08E-03,4.10E-04,1.22E-03,3.50E-04,""
2018/6/27 1:00,22.5 ,22.2 ,22.4 ,22.3 ,22.3 ,22.4 ,1.4 ,1.4 ,21.1 ,20.9 ,8.30E-04,4.10E-04,1.22E-03,3.40E-04,""
2018/6/27 2:00,22.5 ,22.2 ,22.4 ,22.3 ,22.4 ,22.4 ,1.4 ,1.4 ,21.1 ,21.0 ,1.04E-03,4.30E-04,1.22E-03,3.70E-04,""
2018/6/27 3:00,22.5 ,22.3 ,22.4 ,22.4 ,22.4 ,22.5 ,1.4 ,1.4 ,21.1 ,20.9 ,8.10E-04,4.40E-04,9.80E-04,3.80E-04,""
2018/6/27 4:00,22.5 ,22.2 ,22.4 ,22.3 ,22.4 ,22.4 ,1.4 ,1.4 ,21.1 ,20.9 ,1.24E-03,4.00E-04,1.23E-03,3.60E-04,""
2018/6/27 5:00,22.5 ,22.2 ,22.4 ,22.3 ,22.4 ,22.4 ,1.4 ,1.4 ,21.1 ,20.9 ,1.07E-03,4.20E-04,1.07E-03,3.70E-04,""
2018/6/27 6:00,22.5 ,22.3 ,22.4 ,22.4 ,22.4 ,22.5 ,1.4 ,1.4 ,21.1 ,21.0 ,8.80E-04,4.20E-04,1.14E-03,3.60E-04,""
2018/6/27 7:00,22.6 ,22.3 ,22.4 ,22.4 ,22.4 ,22.5 ,1.4 ,1.4 ,21.1 ,21.0 ,1.21E-03,4.00E-04,9.30E-04,3.90E-04,""
2018/6/27 8:00,22.6 ,22.3 ,22.4 ,22.4 ,22.4 ,22.5 ,1.4 ,1.4 ,21.1 ,20.9 ,1.12E-03,4.10E-04,1.15E-03,3.40E-04,""
2018/6/27 9:00,22.6 ,22.3 ,22.4 ,22.4 ,22.4 ,22.5 ,1.4 ,1.4 ,21.1 ,21.0 ,1.11E-03,3.60E-04,1.14E-03,3.70E-04,""
2018/6/27 10:00,22.6 ,22.3 ,22.4 ,22.4 ,22.4 ,22.5 ,1.4 ,1.4 ,21.1 ,21.0 ,9.50E-04,4.30E-04,1.12E-03,3.80E-04,""
2018/6/27 11:00,22.6 ,22.3 ,22.5 ,22.4 ,22.4 ,22.5 ,1.4 ,1.4 ,21.2 ,21.0 ,1.12E-03,3.90E-04,7.40E-04,4.00E-04,""
2018/6/27 12:00,22.6 ,22.3 ,22.5 ,22.4 ,22.4 ,22.5 ,1.4 ,1.4 ,21.2 ,21.0 ,1.04E-03,4.00E-04,1.45E-03,3.70E-04,""
2018/6/27 13:00,22.6 ,22.3 ,22.5 ,22.4 ,22.4 ,22.5 ,1.4 ,1.4 ,21.2 ,21.0 ,9.80E-04,4.00E-04,1.18E-03,3.70E-04,""
2018/6/27 14:00,22.7 ,22.4 ,22.5 ,22.5 ,22.4 ,22.5 ,1.4 ,1.4 ,21.2 ,21.0 ,9.80E-04,4.20E-04,1.18E-03,3.70E-04,""
2018/6/27 15:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.5 ,1.4 ,1.4 ,21.2 ,21.0 ,1.08E-03,4.10E-04,1.11E-03,3.70E-04,""
2018/6/27 16:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.5 ,1.4 ,1.4 ,21.2 ,21.0 ,1.31E-03,4.00E-04,1.19E-03,3.70E-04,""
2018/6/27 17:00,22.7 ,22.4 ,22.5 ,22.5 ,22.5 ,22.5 ,1.4 ,1.4 ,21.2 ,21.0 ,9.90E-04,4.10E-04,1.28E-03,3.70E-04,""
2018/6/27 18:00,22.6 ,22.3 ,22.5 ,22.4 ,22.4 ,22.5 ,1.4 ,1.4 ,21.3 ,21.0 ,1.21E-03,3.80E-04,1.04E-03,3.80E-04,""
2018/6/27 19:00,22.6 ,22.3 ,22.5 ,22.4 ,22.4 ,22.5 ,1.4 ,1.4 ,21.2 ,21.1 ,1.02E-03,4.20E-04,1.07E-03,3.50E-04,""
2018/6/27 20:00,22.6 ,22.3 ,22.5 ,22.4 ,22.5 ,22.5 ,1.4 ,1.4 ,21.3 ,21.0 ,1.35E-03,3.80E-04,1.35E-03,3.50E-04,""
2018/6/27 21:00,22.6 ,22.3 ,22.5 ,22.5 ,22.5 ,22.6 ,1.4 ,1.4 ,21.3 ,21.1 ,1.14E-03,3.90E-04,1.28E-03,3.50E-04,""
2018/6/27 22:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.6 ,1.4 ,1.4 ,21.2 ,21.1 ,1.12E-03,3.90E-04,1.27E-03,3.60E-04,""
2018/6/27 23:00,22.7 ,22.4 ,22.5 ,22.5 ,22.5 ,22.6 ,1.4 ,1.4 ,21.3 ,21.1 ,8.70E-04,4.10E-04,1.43E-03,3.70E-04,""
2018/6/28 0:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.6 ,1.4 ,1.4 ,21.3 ,21.1 ,9.20E-04,4.30E-04,1.37E-03,3.70E-04,""
2018/6/28 1:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.5 ,1.4 ,1.4 ,21.3 ,21.1 ,1.05E-03,4.00E-04,1.20E-03,3.60E-04,""
2018/6/28 2:00,22.7 ,22.5 ,22.6 ,22.5 ,22.5 ,22.6 ,1.4 ,1.4 ,21.3 ,21.0 ,1.21E-03,4.00E-04,1.22E-03,3.70E-04,""
2018/6/28 3:00,22.7 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.4 ,1.4 ,21.3 ,21.1 ,1.16E-03,4.00E-04,1.31E-03,3.40E-04,""
2018/6/28 4:00,22.7 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.4 ,1.4 ,21.3 ,21.1 ,1.23E-03,4.10E-04,9.00E-04,3.80E-04,""
2018/6/28 5:00,22.7 ,22.4 ,22.5 ,22.5 ,22.5 ,22.6 ,1.4 ,1.4 ,21.3 ,21.1 ,1.03E-03,3.70E-04,1.32E-03,3.70E-04,""
2018/6/28 6:00,22.6 ,22.4 ,22.5 ,22.5 ,22.5 ,22.6 ,1.4 ,1.4 ,21.3 ,21.1 ,1.14E-03,4.10E-04,1.19E-03,3.60E-04,""
2018/6/28 7:00,22.7 ,22.4 ,22.5 ,22.5 ,22.5 ,22.6 ,1.4 ,1.4 ,21.3 ,21.2 ,1.12E-03,4.00E-04,1.27E-03,3.80E-04,""
2018/6/28 8:00,22.7 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.4 ,1.4 ,21.3 ,21.1 ,1.10E-03,4.00E-04,1.27E-03,3.80E-04,""
2018/6/28 9:00,22.8 ,22.5 ,22.6 ,22.6 ,22.5 ,22.6 ,1.4 ,1.4 ,21.3 ,21.1 ,9.70E-04,4.10E-04,1.24E-03,3.50E-04,""
2018/6/28 10:00,22.7 ,22.4 ,22.5 ,22.5 ,22.5 ,22.6 ,1.4 ,1.4 ,21.4 ,21.1 ,1.04E-03,4.10E-04,1.07E-03,3.90E-04,""
2018/6/28 11:00,22.7 ,22.5 ,22.6 ,22.5 ,22.5 ,22.6 ,1.4 ,1.4 ,21.3 ,21.2 ,1.14E-03,3.90E-04,1.32E-03,3.60E-04,""
2018/6/28 12:00,22.7 ,22.4 ,22.6 ,22.5 ,22.5 ,22.6 ,1.4 ,1.4 ,21.4 ,21.3 ,1.01E-03,4.10E-04,1.29E-03,3.70E-04,""
2018/6/28 13:00,22.8 ,22.5 ,22.6 ,22.6 ,22.6 ,22.7 ,1.4 ,1.4 ,21.4 ,21.3 ,9.50E-04,4.30E-04,1.09E-03,3.80E-04,""
2018/6/28 14:00,22.8 ,22.5 ,22.6 ,22.6 ,22.6 ,22.7 ,1.4 ,1.4 ,21.5 ,21.2 ,1.19E-03,3.90E-04,1.15E-03,3.70E-04,""
2018/6/28 15:00,22.7 ,22.5 ,22.6 ,22.6 ,22.6 ,22.6 ,1.4 ,1.4 ,21.4 ,21.3 ,1.15E-03,4.00E-04,1.44E-03,3.70E-04,""
2018/6/28 16:00,22.7 ,22.5 ,22.6 ,22.6 ,22.6 ,22.7 ,1.4 ,1.4 ,21.5 ,21.3 ,1.41E-03,4.00E-04,1.28E-03,3.60E-04,""
2018/6/28 17:00,22.8 ,22.5 ,22.6 ,22.6 ,22.6 ,22.7 ,1.4 ,1.4 ,21.4 ,21.3 ,1.23E-03,4.10E-04,9.80E-04,3.80E-04,""
2018/6/28 18:00,22.8 ,22.5 ,22.6 ,22.6 ,22.6 ,22.7 ,1.4 ,1.4 ,21.5 ,21.3 ,1.05E-03,4.10E-04,1.17E-03,3.80E-04,""
2018/6/28 19:00,22.8 ,22.6 ,22.7 ,22.6 ,22.6 ,22.7 ,1.4 ,1.4 ,21.5 ,21.3 ,1.04E-03,3.90E-04,1.21E-03,3.70E-04,""
2018/6/28 20:00,22.8 ,22.5 ,22.6 ,22.6 ,22.6 ,22.7 ,1.4 ,1.4 ,21.5 ,21.3 ,1.11E-03,4.00E-04,7.80E-04,3.90E-04,""
