,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2018/6/28 21:00,22.8 ,22.5 ,22.6 ,22.6 ,22.6 ,22.7 ,1.4 ,1.4 ,21.5 ,21.3 ,1.08E-03,4.20E-04,1.22E-03,3.50E-04,""
2018/6/28 22:00,22.8 ,22.5 ,22.6 ,22.6 ,22.6 ,22.7 ,1.4 ,1.4 ,21.5 ,21.3 ,1.06E-03,4.20E-04,1.06E-03,3.70E-04,""
2018/6/28 23:00,22.7 ,22.4 ,22.6 ,22.6 ,22.6 ,22.6 ,1.4 ,1.4 ,21.5 ,21.3 ,9.00E-04,4.30E-04,7.90E-04,3.80E-04,""
2018/6/29 0:00,22.8 ,22.5 ,22.6 ,22.6 ,22.6 ,22.7 ,1.4 ,1.4 ,21.5 ,21.3 ,1.26E-03,3.90E-04,1.38E-03,3.60E-04,""
2018/6/29 1:00,22.7 ,22.5 ,22.6 ,22.6 ,22.6 ,22.7 ,1.4 ,1.4 ,21.5 ,21.3 ,1.04E-03,4.20E-04,1.08E-03,3.70E-04,""
2018/6/29 2:00,22.8 ,22.5 ,22.6 ,22.6 ,22.6 ,22.7 ,1.4 ,1.4 ,21.5 ,21.3 ,1.21E-03,4.30E-04,1.17E-03,3.70E-04,""
2018/6/29 3:00,22.8 ,22.6 ,22.7 ,22.6 ,22.7 ,22.7 ,1.4 ,1.4 ,21.5 ,21.3 ,1.07E-03,4.20E-04,1.09E-03,3.60E-04,""
2018/6/29 4:00,22.8 ,22.5 ,22.7 ,22.6 ,22.6 ,22.7 ,1.4 ,1.4 ,21.5 ,21.3 ,1.08E-03,4.20E-04,1.51E-03,3.50E-04,""
2018/6/29 5:00,22.8 ,22.5 ,22.6 ,22.6 ,22.6 ,22.7 ,1.4 ,1.4 ,21.5 ,21.3 ,7.70E-04,4.10E-04,1.08E-03,3.50E-04,""
2018/6/29 6:00,22.9 ,22.6 ,22.7 ,22.7 ,22.7 ,22.8 ,1.4 ,1.4 ,21.5 ,21.3 ,1.05E-03,4.10E-04,1.41E-03,3.30E-04,""
2018/6/29 7:00,22.8 ,22.6 ,22.7 ,22.7 ,22.7 ,22.7 ,1.4 ,1.4 ,21.5 ,21.3 ,1.25E-03,4.20E-04,1.11E-03,3.80E-04,""
2018/6/29 8:00,22.9 ,22.6 ,22.7 ,22.7 ,22.7 ,22.7 ,1.4 ,1.4 ,21.5 ,21.4 ,1.07E-03,4.10E-04,1.37E-03,3.40E-04,""
2018/6/29 9:00,22.8 ,22.6 ,22.7 ,22.7 ,22.7 ,22.7 ,1.4 ,1.4 ,21.6 ,21.3 ,1.15E-03,4.10E-04,1.00E-03,3.60E-04,""
2018/6/29 10:00,22.9 ,22.7 ,22.7 ,22.7 ,22.7 ,22.8 ,1.4 ,1.4 ,21.6 ,21.5 ,1.12E-03,4.10E-04,1.25E-03,3.50E-04,""
2018/6/29 11:00,22.9 ,22.7 ,22.7 ,22.7 ,22.7 ,22.8 ,1.4 ,1.4 ,21.6 ,21.5 ,1.15E-03,4.20E-04,1.08E-03,3.70E-04,""
2018/6/29 12:00,22.9 ,22.7 ,22.8 ,22.8 ,22.7 ,22.8 ,1.4 ,1.4 ,21.6 ,21.5 ,1.14E-03,3.90E-04,1.25E-03,3.60E-04,""
2018/6/29 13:00,22.9 ,22.6 ,22.7 ,22.7 ,22.7 ,22.8 ,1.4 ,1.4 ,21.6 ,21.4 ,1.18E-03,4.20E-04,1.28E-03,3.60E-04,""
2018/6/29 14:00,22.9 ,22.7 ,22.8 ,22.8 ,22.7 ,22.8 ,1.4 ,1.4 ,21.7 ,21.5 ,1.23E-03,4.10E-04,1.07E-03,3.70E-04,""
2018/6/29 15:00,22.9 ,22.6 ,22.8 ,22.7 ,22.7 ,22.8 ,1.4 ,1.4 ,21.6 ,21.5 ,1.13E-03,4.20E-04,1.25E-03,3.60E-04,""
2018/6/29 16:00,22.9 ,22.7 ,22.8 ,22.8 ,22.8 ,22.8 ,1.4 ,1.4 ,21.8 ,21.6 ,1.04E-03,4.10E-04,8.60E-04,3.90E-04,""
2018/6/29 17:00,22.9 ,22.7 ,22.8 ,22.8 ,22.8 ,22.8 ,1.4 ,1.4 ,21.8 ,21.6 ,8.50E-04,4.30E-04,1.13E-03,3.70E-04,""
2018/6/29 18:00,22.9 ,22.6 ,22.7 ,22.7 ,22.7 ,22.8 ,1.4 ,1.4 ,21.8 ,21.5 ,1.06E-03,4.30E-04,1.04E-03,3.70E-04,""
2018/6/29 19:00,22.9 ,22.6 ,22.7 ,22.7 ,22.7 ,22.8 ,1.4 ,1.4 ,21.8 ,21.6 ,1.01E-03,4.10E-04,1.05E-03,3.60E-04,""
2018/6/29 20:00,22.9 ,22.6 ,22.8 ,22.7 ,22.8 ,22.8 ,1.4 ,1.4 ,21.8 ,21.6 ,9.10E-04,4.30E-04,1.44E-03,3.40E-04,""
2018/6/29 21:00,22.9 ,22.6 ,22.7 ,22.7 ,22.7 ,22.8 ,1.4 ,1.4 ,21.8 ,21.6 ,1.12E-03,4.10E-04,1.02E-03,3.60E-04,""
2018/6/29 22:00,22.9 ,22.6 ,22.7 ,22.7 ,22.7 ,22.8 ,1.4 ,1.4 ,21.8 ,21.6 ,1.11E-03,4.20E-04,1.16E-03,3.50E-04,""
2018/6/29 23:00,22.9 ,22.7 ,22.8 ,22.7 ,22.7 ,22.8 ,1.4 ,1.4 ,21.8 ,21.6 ,1.10E-03,4.20E-04,7.20E-04,3.80E-04,""
2018/6/30 0:00,22.9 ,22.6 ,22.7 ,22.7 ,22.7 ,22.8 ,1.4 ,1.4 ,21.8 ,21.6 ,1.08E-03,4.00E-04,1.24E-03,3.50E-04,""
2018/6/30 1:00,22.9 ,22.6 ,22.7 ,22.7 ,22.7 ,22.8 ,1.4 ,1.4 ,21.8 ,21.6 ,9.30E-04,4.20E-04,1.26E-03,3.60E-04,""
2018/6/30 2:00,22.9 ,22.6 ,22.8 ,22.7 ,22.8 ,22.8 ,1.4 ,1.4 ,21.8 ,21.6 ,9.70E-04,4.10E-04,1.26E-03,3.40E-04,""
2018/6/30 3:00,22.9 ,22.6 ,22.8 ,22.8 ,22.8 ,22.8 ,1.4 ,1.4 ,21.8 ,21.6 ,1.30E-03,4.10E-04,1.26E-03,3.60E-04,""
2018/6/30 4:00,22.9 ,22.6 ,22.8 ,22.7 ,22.8 ,22.8 ,1.4 ,1.4 ,21.8 ,21.6 ,1.27E-03,4.00E-04,1.43E-03,3.70E-04,""
2018/6/30 5:00,22.9 ,22.6 ,22.8 ,22.7 ,22.8 ,22.8 ,1.4 ,1.4 ,21.8 ,21.6 ,1.05E-03,4.00E-04,1.16E-03,3.60E-04,""
2018/6/30 6:00,22.9 ,22.6 ,22.8 ,22.8 ,22.8 ,22.8 ,1.4 ,1.4 ,21.8 ,21.5 ,1.18E-03,4.30E-04,1.15E-03,3.60E-04,""
2018/6/30 7:00,22.9 ,22.6 ,22.8 ,22.8 ,22.8 ,22.8 ,1.4 ,1.4 ,21.8 ,21.6 ,1.13E-03,4.10E-04,1.02E-03,3.90E-04,""
2018/6/30 8:00,22.9 ,22.7 ,22.8 ,22.8 ,22.8 ,22.9 ,1.4 ,1.4 ,21.8 ,21.7 ,1.04E-03,4.10E-04,1.33E-03,3.60E-04,""
2018/6/30 9:00,22.9 ,22.7 ,22.8 ,22.8 ,22.8 ,22.8 ,1.4 ,1.4 ,21.8 ,21.7 ,1.26E-03,4.20E-04,9.40E-04,3.80E-04,""
2018/6/30 10:00,23.0 ,22.7 ,22.8 ,22.8 ,22.8 ,22.9 ,1.4 ,1.4 ,21.9 ,21.7 ,1.17E-03,4.10E-04,1.05E-03,3.80E-04,""
2018/6/30 11:00,23.0 ,22.8 ,22.8 ,22.8 ,22.8 ,22.9 ,1.4 ,1.4 ,21.9 ,21.8 ,9.30E-04,4.10E-04,1.21E-03,3.70E-04,""
2018/6/30 12:00,23.0 ,22.8 ,22.9 ,22.8 ,22.8 ,22.9 ,1.4 ,1.4 ,21.9 ,21.8 ,8.90E-04,4.20E-04,1.30E-03,3.50E-04,""
2018/6/30 13:00,23.0 ,22.7 ,22.8 ,22.8 ,22.8 ,22.9 ,1.4 ,1.4 ,22.0 ,21.8 ,1.13E-03,4.00E-04,1.14E-03,3.80E-04,""
2018/6/30 14:00,23.1 ,22.8 ,22.9 ,22.9 ,22.8 ,22.9 ,1.4 ,1.4 ,22.0 ,21.7 ,1.09E-03,3.70E-04,9.30E-04,3.80E-04,""
2018/6/30 15:00,23.0 ,22.7 ,22.9 ,22.8 ,22.8 ,22.9 ,1.4 ,1.4 ,22.0 ,21.9 ,1.03E-03,4.00E-04,1.31E-03,3.60E-04,""
2018/6/30 16:00,23.1 ,22.8 ,22.9 ,22.9 ,22.9 ,22.9 ,1.4 ,1.4 ,22.0 ,21.8 ,1.18E-03,4.20E-04,1.24E-03,3.60E-04,""
2018/6/30 17:00,23.0 ,22.7 ,22.9 ,22.9 ,22.9 ,22.9 ,1.4 ,1.4 ,22.0 ,21.8 ,1.21E-03,4.10E-04,1.20E-03,3.50E-04,""
2018/6/30 18:00,22.9 ,22.7 ,22.8 ,22.8 ,22.8 ,22.9 ,1.4 ,1.4 ,22.0 ,21.8 ,1.02E-03,4.10E-04,1.27E-03,3.60E-04,""
2018/6/30 19:00,23.0 ,22.7 ,22.8 ,22.8 ,22.8 ,22.9 ,1.4 ,1.4 ,22.0 ,21.8 ,1.04E-03,4.00E-04,1.33E-03,3.70E-04,""
2018/6/30 20:00,23.0 ,22.7 ,22.9 ,22.8 ,22.9 ,22.9 ,1.4 ,1.4 ,22.0 ,21.9 ,1.12E-03,3.90E-04,1.23E-03,3.60E-04,""
2018/6/30 21:00,23.0 ,22.7 ,22.9 ,22.8 ,22.8 ,22.9 ,1.4 ,1.4 ,22.1 ,21.8 ,1.37E-03,4.00E-04,1.23E-03,3.60E-04,""
2018/6/30 22:00,23.0 ,22.7 ,22.9 ,22.8 ,22.9 ,22.9 ,1.4 ,1.4 ,22.0 ,21.8 ,1.06E-03,4.20E-04,1.05E-03,3.70E-04,""
2018/6/30 23:00,23.0 ,22.8 ,22.9 ,22.9 ,22.9 ,22.9 ,1.4 ,1.4 ,22.1 ,21.8 ,9.90E-04,4.30E-04,1.09E-03,3.70E-04,""
2018/7/1 0:00,23.0 ,22.8 ,22.9 ,22.9 ,22.9 ,22.9 ,1.4 ,1.4 ,22.1 ,21.8 ,1.11E-03,4.00E-04,1.38E-03,3.50E-04,""
2018/7/1 1:00,23.0 ,22.7 ,22.9 ,22.9 ,22.9 ,22.9 ,1.4 ,1.4 ,22.0 ,21.9 ,1.13E-03,4.30E-04,1.27E-03,3.50E-04,""
2018/7/1 2:00,23.0 ,22.8 ,22.9 ,22.9 ,22.9 ,22.9 ,1.4 ,1.4 ,22.0 ,21.9 ,1.07E-03,4.10E-04,9.30E-04,3.90E-04,""
2018/7/1 3:00,23.0 ,22.8 ,22.9 ,22.9 ,22.9 ,22.9 ,1.4 ,1.4 ,22.0 ,21.8 ,1.17E-03,4.10E-04,1.02E-03,3.80E-04,""
2018/7/1 4:00,23.0 ,22.7 ,22.9 ,22.9 ,22.9 ,22.9 ,1.4 ,1.4 ,22.0 ,21.9 ,1.26E-03,3.90E-04,1.45E-03,3.60E-04,""
2018/7/1 5:00,23.0 ,22.7 ,22.9 ,22.9 ,22.9 ,22.9 ,1.4 ,1.4 ,22.0 ,21.8 ,1.27E-03,4.00E-04,1.10E-03,3.50E-04,""
2018/7/1 6:00,23.1 ,22.8 ,22.9 ,22.9 ,22.9 ,23.0 ,1.4 ,1.4 ,22.0 ,21.8 ,1.20E-03,4.10E-04,1.06E-03,3.60E-04,""
2018/7/1 7:00,23.1 ,22.8 ,22.9 ,22.9 ,22.9 ,23.0 ,1.4 ,1.4 ,22.0 ,21.9 ,1.09E-03,4.10E-04,1.11E-03,3.70E-04,""
2018/7/1 8:00,23.1 ,22.9 ,22.9 ,22.9 ,22.9 ,23.0 ,1.4 ,1.4 ,22.1 ,21.8 ,8.50E-04,4.30E-04,1.33E-03,3.70E-04,""
2018/7/1 9:00,23.1 ,22.8 ,22.9 ,22.9 ,22.9 ,23.0 ,1.4 ,1.4 ,22.1 ,22.0 ,1.25E-03,3.80E-04,1.16E-03,3.60E-04,""
2018/7/1 10:00,23.1 ,22.9 ,22.9 ,22.9 ,22.9 ,23.0 ,1.4 ,1.4 ,22.1 ,21.9 ,1.22E-03,4.20E-04,1.37E-03,3.50E-04,""
2018/7/1 11:00,23.1 ,22.9 ,22.9 ,22.9 ,22.9 ,23.0 ,1.4 ,1.4 ,22.1 ,22.0 ,8.10E-04,4.30E-04,1.32E-03,3.60E-04,""
2018/7/1 12:00,23.2 ,22.9 ,23.0 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.1 ,22.0 ,1.05E-03,4.20E-04,1.67E-03,3.60E-04,""
2018/7/1 13:00,23.1 ,22.9 ,23.0 ,23.0 ,23.0 ,23.0 ,1.4 ,1.4 ,22.1 ,22.0 ,1.19E-03,4.00E-04,1.43E-03,3.60E-04,""
2018/7/1 14:00,23.2 ,22.9 ,23.0 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.2 ,22.1 ,1.11E-03,4.00E-04,1.25E-03,3.70E-04,""
2018/7/1 15:00,23.2 ,22.9 ,23.0 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.2 ,22.0 ,9.50E-04,4.40E-04,1.31E-03,3.60E-04,""
2018/7/1 16:00,23.2 ,22.9 ,23.0 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.2 ,22.1 ,9.70E-04,4.20E-04,1.21E-03,3.60E-04,""
2018/7/1 17:00,23.2 ,22.9 ,23.0 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.3 ,22.1 ,1.20E-03,4.00E-04,1.39E-03,3.60E-04,""
2018/7/1 18:00,23.2 ,22.9 ,23.0 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.3 ,22.1 ,1.04E-03,4.10E-04,1.20E-03,3.60E-04,""
2018/7/1 19:00,23.1 ,22.9 ,23.0 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.3 ,22.1 ,1.23E-03,3.80E-04,1.19E-03,3.70E-04,""
2018/7/1 20:00,23.1 ,22.9 ,23.0 ,22.9 ,23.0 ,23.1 ,1.4 ,1.4 ,22.3 ,22.1 ,9.90E-04,4.20E-04,1.29E-03,3.70E-04,""
2018/7/1 21:00,23.1 ,22.9 ,23.0 ,22.9 ,23.0 ,23.0 ,1.4 ,1.4 ,22.3 ,22.1 ,1.25E-03,4.00E-04,1.23E-03,3.90E-04,""
2018/7/1 22:00,23.1 ,22.9 ,23.0 ,22.9 ,23.0 ,23.1 ,1.4 ,1.4 ,22.3 ,22.1 ,7.90E-04,4.30E-04,1.23E-03,3.70E-04,""
2018/7/1 23:00,23.1 ,22.9 ,23.0 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.3 ,22.1 ,9.40E-04,4.50E-04,1.37E-03,3.60E-04,""
2018/7/2 0:00,23.1 ,22.9 ,23.0 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.3 ,22.1 ,1.39E-03,4.20E-04,1.34E-03,3.60E-04,""
2018/7/2 1:00,23.1 ,22.9 ,23.0 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.3 ,22.1 ,1.09E-03,4.10E-04,1.29E-03,3.70E-04,""
2018/7/2 2:00,23.1 ,22.9 ,23.0 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.3 ,22.1 ,1.08E-03,4.10E-04,1.22E-03,3.80E-04,""
2018/7/2 3:00,23.1 ,22.9 ,23.0 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.3 ,22.1 ,1.12E-03,4.10E-04,1.38E-03,3.60E-04,""
2018/7/2 4:00,23.1 ,22.9 ,23.0 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.3 ,22.1 ,1.29E-03,4.10E-04,1.12E-03,3.60E-04,""
2018/7/2 5:00,23.2 ,22.9 ,23.1 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.3 ,22.1 ,8.30E-04,4.20E-04,1.38E-03,3.70E-04,""
2018/7/2 6:00,23.1 ,22.9 ,23.0 ,23.0 ,23.0 ,23.1 ,1.4 ,1.4 ,22.3 ,22.2 ,1.35E-03,3.90E-04,1.19E-03,3.60E-04,""
2018/7/2 7:00,23.2 ,22.9 ,23.1 ,23.0 ,23.1 ,23.1 ,1.4 ,1.4 ,22.3 ,22.1 ,1.27E-03,4.20E-04,1.41E-03,3.70E-04,""
2018/7/2 8:00,23.2 ,22.9 ,23.1 ,23.0 ,23.1 ,23.1 ,1.4 ,1.4 ,22.3 ,22.1 ,1.34E-03,3.90E-04,9.40E-04,3.80E-04,""
2018/7/2 9:00,23.2 ,22.9 ,23.1 ,23.0 ,23.1 ,23.1 ,1.4 ,1.4 ,22.4 ,22.3 ,9.70E-04,4.40E-04,1.33E-03,3.50E-04,""
2018/7/2 10:00,23.2 ,22.9 ,23.1 ,23.1 ,23.1 ,23.1 ,1.4 ,1.4 ,22.4 ,22.1 ,1.26E-03,3.90E-04,1.24E-03,3.60E-04,""
2018/7/2 11:00,23.3 ,22.9 ,23.1 ,23.1 ,23.1 ,23.2 ,1.4 ,1.4 ,22.5 ,22.3 ,1.01E-03,4.20E-04,1.13E-03,3.60E-04,""
2018/7/2 12:00,23.3 ,23.0 ,23.1 ,23.1 ,23.1 ,23.2 ,1.4 ,1.4 ,22.5 ,22.3 ,1.17E-03,4.20E-04,1.33E-03,3.50E-04,""
2018/7/2 13:00,23.3 ,22.9 ,23.1 ,23.1 ,23.1 ,23.2 ,1.4 ,1.4 ,22.5 ,22.3 ,1.05E-03,4.20E-04,1.28E-03,3.60E-04,""
2018/7/2 14:00,23.2 ,22.9 ,23.1 ,23.1 ,23.1 ,23.1 ,1.4 ,1.4 ,22.5 ,22.3 ,1.42E-03,4.00E-04,1.04E-03,3.90E-04,""
2018/7/2 15:00,23.2 ,23.0 ,23.1 ,23.1 ,23.1 ,23.1 ,1.4 ,1.4 ,22.6 ,22.4 ,8.20E-04,4.20E-04,1.16E-03,3.80E-04,""
2018/7/2 16:00,23.3 ,23.0 ,23.1 ,23.1 ,23.1 ,23.2 ,1.4 ,1.4 ,22.6 ,22.4 ,8.80E-04,4.30E-04,1.32E-03,3.40E-04,""
2018/7/2 17:00,23.3 ,23.0 ,23.1 ,23.1 ,23.1 ,23.2 ,1.4 ,1.4 ,22.6 ,22.5 ,1.19E-03,4.00E-04,1.29E-03,3.50E-04,""
2018/7/2 18:00,23.3 ,23.0 ,23.1 ,23.1 ,23.1 ,23.2 ,1.4 ,1.4 ,22.6 ,22.5 ,7.80E-04,4.30E-04,1.48E-03,3.40E-04,""
2018/7/2 19:00,23.2 ,23.0 ,23.1 ,23.1 ,23.1 ,23.2 ,1.4 ,1.4 ,22.6 ,22.5 ,1.21E-03,4.20E-04,1.22E-03,3.80E-04,""
2018/7/2 20:00,23.3 ,23.0 ,23.1 ,23.1 ,23.1 ,23.2 ,1.4 ,1.4 ,22.6 ,22.5 ,1.08E-03,3.80E-04,1.23E-03,3.70E-04,""
2018/7/2 21:00,23.3 ,23.0 ,23.1 ,23.1 ,23.1 ,23.2 ,1.4 ,1.4 ,22.6 ,22.5 ,1.28E-03,3.90E-04,1.20E-03,3.50E-04,""
2018/7/2 22:00,23.3 ,23.0 ,23.1 ,23.1 ,23.1 ,23.2 ,1.4 ,1.4 ,22.6 ,22.5 ,9.50E-04,4.40E-04,1.14E-03,3.60E-04,""
2018/7/2 23:00,23.3 ,23.0 ,23.1 ,23.1 ,23.1 ,23.2 ,1.4 ,1.4 ,22.6 ,22.5 ,9.60E-04,4.00E-04,1.34E-03,3.70E-04,""
2018/7/3 0:00,23.3 ,23.0 ,23.1 ,23.1 ,23.1 ,23.2 ,1.4 ,1.4 ,22.6 ,22.5 ,9.10E-04,3.90E-04,1.16E-03,3.70E-04,""
2018/7/3 1:00,23.3 ,23.0 ,23.1 ,23.1 ,23.1 ,23.2 ,1.4 ,1.4 ,22.7 ,22.5 ,1.11E-03,3.70E-04,1.15E-03,3.60E-04,""
2018/7/3 2:00,23.3 ,23.0 ,23.1 ,23.1 ,23.1 ,23.2 ,1.4 ,1.4 ,22.6 ,22.5 ,1.30E-03,3.90E-04,1.25E-03,3.80E-04,""
2018/7/3 3:00,23.3 ,23.0 ,23.2 ,23.1 ,23.2 ,23.2 ,1.4 ,1.4 ,22.7 ,22.5 ,1.32E-03,3.90E-04,1.36E-03,3.60E-04,""
2018/7/3 4:00,23.3 ,23.1 ,23.2 ,23.2 ,23.2 ,23.3 ,1.4 ,1.4 ,22.7 ,22.5 ,1.16E-03,4.20E-04,1.06E-03,3.60E-04,""
2018/7/3 5:00,23.3 ,23.1 ,23.2 ,23.2 ,23.2 ,23.3 ,1.4 ,1.4 ,22.7 ,22.5 ,1.11E-03,3.90E-04,1.24E-03,3.60E-04,""
2018/7/3 6:00,23.3 ,23.1 ,23.2 ,23.2 ,23.2 ,23.3 ,1.4 ,1.4 ,22.7 ,22.5 ,1.17E-03,4.00E-04,1.15E-03,3.60E-04,""
2018/7/3 7:00,23.3 ,23.1 ,23.2 ,23.2 ,23.2 ,23.3 ,1.4 ,1.4 ,22.7 ,22.5 ,1.35E-03,4.10E-04,1.29E-03,3.50E-04,""
2018/7/3 8:00,23.3 ,23.1 ,23.2 ,23.2 ,23.2 ,23.3 ,1.4 ,1.4 ,22.7 ,22.6 ,1.20E-03,4.20E-04,1.28E-03,3.40E-04,""
2018/7/3 9:00,23.3 ,23.1 ,23.2 ,23.2 ,23.2 ,23.3 ,1.4 ,1.4 ,22.8 ,22.6 ,1.05E-03,4.30E-04,1.26E-03,3.70E-04,""
2018/7/3 10:00,23.3 ,23.1 ,23.2 ,23.2 ,23.2 ,23.3 ,1.4 ,1.4 ,22.8 ,22.6 ,8.30E-04,4.30E-04,1.21E-03,3.60E-04,""
2018/7/3 11:00,23.4 ,23.1 ,23.3 ,23.2 ,23.2 ,23.3 ,1.4 ,1.4 ,22.8 ,22.6 ,8.80E-04,4.30E-04,1.15E-03,3.60E-04,""
2018/7/3 12:00,23.4 ,23.1 ,23.3 ,23.2 ,23.2 ,23.3 ,1.4 ,1.4 ,22.8 ,22.7 ,9.90E-04,4.20E-04,1.36E-03,3.60E-04,""
2018/7/3 13:00,23.3 ,23.1 ,23.2 ,23.2 ,23.2 ,23.3 ,1.4 ,1.4 ,22.9 ,22.6 ,1.06E-03,4.10E-04,9.10E-04,3.70E-04,""
2018/7/3 14:00,23.3 ,23.1 ,23.2 ,23.2 ,23.2 ,23.3 ,1.4 ,1.4 ,22.8 ,22.7 ,1.29E-03,4.10E-04,1.16E-03,3.50E-04,""
2018/7/3 15:00,23.4 ,23.1 ,23.3 ,23.2 ,23.3 ,23.3 ,1.4 ,1.4 ,22.9 ,22.8 ,8.50E-04,4.30E-04,1.13E-03,3.40E-04,""
2018/7/3 16:00,23.4 ,23.1 ,23.3 ,23.2 ,23.3 ,23.3 ,1.4 ,1.4 ,23.0 ,22.7 ,1.02E-03,4.10E-04,1.22E-03,3.60E-04,""
2018/7/3 17:00,23.4 ,23.1 ,23.3 ,23.2 ,23.3 ,23.3 ,1.4 ,1.4 ,23.0 ,22.8 ,1.03E-03,4.20E-04,1.18E-03,3.80E-04,""
2018/7/3 18:00,23.4 ,23.1 ,23.3 ,23.3 ,23.3 ,23.3 ,1.4 ,1.4 ,23.0 ,22.8 ,9.20E-04,4.40E-04,1.11E-03,3.70E-04,""
2018/7/3 19:00,23.4 ,23.1 ,23.3 ,23.2 ,23.3 ,23.3 ,1.4 ,1.4 ,23.0 ,22.8 ,9.90E-04,4.30E-04,1.03E-03,3.70E-04,""
2018/7/3 20:00,23.4 ,23.1 ,23.3 ,23.3 ,23.3 ,23.3 ,1.4 ,1.4 ,23.0 ,22.8 ,1.36E-03,4.20E-04,1.29E-03,3.50E-04,""
2018/7/3 21:00,23.4 ,23.2 ,23.3 ,23.3 ,23.3 ,23.3 ,1.4 ,1.4 ,23.0 ,22.8 ,1.13E-03,4.20E-04,1.18E-03,3.60E-04,""
2018/7/3 22:00,23.4 ,23.2 ,23.3 ,23.3 ,23.3 ,23.3 ,1.4 ,1.4 ,23.0 ,22.8 ,9.90E-04,4.30E-04,1.47E-03,3.60E-04,""
2018/7/3 23:00,23.4 ,23.2 ,23.3 ,23.3 ,23.3 ,23.3 ,1.4 ,1.4 ,23.0 ,22.8 ,8.90E-04,4.20E-04,1.22E-03,3.60E-04,""
2018/7/4 0:00,23.5 ,23.2 ,23.3 ,23.3 ,23.3 ,23.4 ,1.4 ,1.4 ,23.0 ,22.8 ,1.13E-03,4.10E-04,1.37E-03,3.70E-04,""
2018/7/4 1:00,23.5 ,23.2 ,23.3 ,23.3 ,23.3 ,23.4 ,1.4 ,1.4 ,23.0 ,22.9 ,1.36E-03,4.20E-04,1.14E-03,3.50E-04,""
2018/7/4 2:00,23.5 ,23.3 ,23.4 ,23.3 ,23.3 ,23.4 ,1.4 ,1.4 ,23.0 ,22.8 ,1.23E-03,4.00E-04,1.26E-03,3.70E-04,""
2018/7/4 3:00,23.5 ,23.2 ,23.3 ,23.3 ,23.3 ,23.4 ,1.4 ,1.4 ,23.0 ,22.8 ,1.04E-03,4.30E-04,1.41E-03,3.60E-04,""
2018/7/4 4:00,23.5 ,23.2 ,23.3 ,23.3 ,23.3 ,23.4 ,1.4 ,1.4 ,23.0 ,22.8 ,9.00E-04,4.20E-04,1.26E-03,3.60E-04,""
2018/7/4 5:00,23.5 ,23.3 ,23.3 ,23.3 ,23.3 ,23.4 ,1.4 ,1.4 ,23.0 ,22.8 ,8.70E-04,3.80E-04,9.50E-04,3.80E-04,""
2018/7/4 6:00,23.5 ,23.2 ,23.3 ,23.3 ,23.3 ,23.4 ,1.4 ,1.4 ,23.0 ,22.8 ,1.00E-03,4.30E-04,1.37E-03,3.30E-04,""
2018/7/4 7:00,23.5 ,23.2 ,23.3 ,23.3 ,23.3 ,23.4 ,1.4 ,1.4 ,23.0 ,22.8 ,1.17E-03,4.10E-04,1.03E-03,3.50E-04,""
2018/7/4 8:00,23.5 ,23.3 ,23.4 ,23.3 ,23.3 ,23.4 ,1.4 ,1.4 ,23.0 ,22.8 ,1.17E-03,4.00E-04,1.13E-03,4.00E-04,""
2018/7/4 9:00,23.5 ,23.3 ,23.4 ,23.3 ,23.3 ,23.4 ,1.4 ,1.4 ,23.0 ,22.8 ,1.05E-03,4.30E-04,1.14E-03,3.70E-04,""
2018/7/4 10:00,23.5 ,23.3 ,23.4 ,23.3 ,23.4 ,23.5 ,1.4 ,1.4 ,23.1 ,22.8 ,1.02E-03,4.30E-04,1.36E-03,3.50E-04,""
2018/7/4 11:00,23.5 ,23.3 ,23.4 ,23.3 ,23.4 ,23.4 ,1.4 ,1.4 ,23.0 ,22.8 ,7.70E-04,4.00E-04,9.40E-04,3.80E-04,""
2018/7/4 12:00,23.6 ,23.3 ,23.4 ,23.4 ,23.4 ,23.5 ,1.4 ,1.4 ,23.0 ,22.8 ,1.13E-03,4.20E-04,1.13E-03,3.60E-04,""
2018/7/4 13:00,23.5 ,23.3 ,23.4 ,23.4 ,23.4 ,23.5 ,1.4 ,1.4 ,23.1 ,22.8 ,1.44E-03,4.20E-04,1.03E-03,3.60E-04,""
2018/7/4 14:00,23.5 ,23.3 ,23.4 ,23.4 ,23.4 ,23.5 ,1.4 ,1.4 ,23.1 ,22.9 ,9.10E-04,3.80E-04,1.30E-03,3.60E-04,""
2018/7/4 15:00,23.6 ,23.3 ,23.4 ,23.4 ,23.4 ,23.5 ,1.4 ,1.4 ,23.1 ,22.9 ,1.41E-03,4.10E-04,1.19E-03,3.80E-04,""
2018/7/4 16:00,23.6 ,23.3 ,23.5 ,23.5 ,23.5 ,23.5 ,1.4 ,1.4 ,23.1 ,22.9 ,1.21E-03,4.10E-04,1.14E-03,3.30E-04,""
2018/7/4 17:00,23.6 ,23.3 ,23.5 ,23.4 ,23.5 ,23.5 ,1.4 ,1.4 ,23.0 ,22.9 ,1.14E-03,4.20E-04,1.43E-03,3.50E-04,""
2018/7/4 18:00,23.6 ,23.3 ,23.5 ,23.4 ,23.4 ,23.5 ,1.4 ,1.4 ,23.1 ,22.8 ,1.04E-03,4.20E-04,1.41E-03,3.50E-04,""
2018/7/4 19:00,23.6 ,23.3 ,23.5 ,23.4 ,23.5 ,23.5 ,1.4 ,1.4 ,23.0 ,22.8 ,1.07E-03,4.30E-04,1.17E-03,3.50E-04,""
2018/7/4 20:00,23.6 ,23.3 ,23.4 ,23.4 ,23.4 ,23.5 ,1.4 ,1.4 ,23.0 ,22.8 ,1.06E-03,4.30E-04,1.20E-03,3.50E-04,""
2018/7/4 21:00,23.6 ,23.3 ,23.5 ,23.5 ,23.5 ,23.5 ,1.4 ,1.4 ,23.0 ,22.8 ,9.60E-04,4.20E-04,1.11E-03,3.70E-04,""
2018/7/4 22:00,23.6 ,23.3 ,23.5 ,23.5 ,23.5 ,23.5 ,1.4 ,1.4 ,23.1 ,22.8 ,1.04E-03,4.10E-04,1.12E-03,3.70E-04,""
2018/7/4 23:00,23.6 ,23.3 ,23.5 ,23.5 ,23.5 ,23.5 ,1.4 ,1.4 ,23.0 ,22.8 ,1.28E-03,3.90E-04,1.28E-03,3.60E-04,""
2018/7/5 0:00,23.6 ,23.3 ,23.5 ,23.5 ,23.5 ,23.5 ,1.4 ,1.4 ,23.0 ,22.8 ,1.21E-03,4.10E-04,1.19E-03,3.90E-04,""
2018/7/5 1:00,23.6 ,23.3 ,23.5 ,23.5 ,23.5 ,23.5 ,1.4 ,1.4 ,23.0 ,22.8 ,8.90E-04,4.00E-04,1.24E-03,3.70E-04,""
2018/7/5 2:00,23.6 ,23.4 ,23.5 ,23.5 ,23.5 ,23.5 ,1.4 ,1.4 ,23.0 ,22.8 ,1.28E-03,3.80E-04,1.23E-03,3.60E-04,""
2018/7/5 3:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.5 ,1.4 ,1.4 ,23.0 ,22.8 ,1.19E-03,4.20E-04,1.35E-03,3.80E-04,""
2018/7/5 4:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.5 ,1.4 ,1.4 ,23.0 ,22.8 ,8.00E-04,4.20E-04,1.21E-03,3.80E-04,""
2018/7/5 5:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.0 ,22.8 ,1.03E-03,4.20E-04,1.29E-03,3.30E-04,""
2018/7/5 6:00,23.7 ,23.5 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.0 ,22.8 ,9.00E-04,4.40E-04,1.33E-03,3.70E-04,""
2018/7/5 7:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.0 ,22.8 ,8.20E-04,4.30E-04,1.25E-03,3.70E-04,""
2018/7/5 8:00,23.7 ,23.5 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.0 ,22.8 ,9.30E-04,4.20E-04,1.33E-03,3.60E-04,""
2018/7/5 9:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.0 ,22.8 ,1.09E-03,3.80E-04,1.33E-03,3.60E-04,""
2018/7/5 10:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.0 ,22.8 ,9.90E-04,4.30E-04,1.28E-03,3.80E-04,""
2018/7/5 11:00,23.7 ,23.4 ,23.6 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.0 ,22.8 ,1.09E-03,4.10E-04,1.11E-03,3.60E-04,""
2018/7/5 12:00,23.7 ,23.4 ,23.6 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.0 ,22.9 ,1.09E-03,4.30E-04,1.31E-03,3.80E-04,""
2018/7/5 13:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.1 ,22.8 ,1.24E-03,4.30E-04,1.19E-03,3.30E-04,""
2018/7/5 14:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.1 ,22.9 ,1.02E-03,4.10E-04,1.32E-03,3.70E-04,""
2018/7/5 15:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.1 ,23.0 ,9.90E-04,4.20E-04,1.28E-03,3.70E-04,""
2018/7/5 16:00,23.7 ,23.5 ,23.6 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.1 ,22.8 ,1.13E-03,4.10E-04,1.40E-03,3.70E-04,""
2018/7/5 17:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.1 ,23.0 ,1.08E-03,4.00E-04,8.80E-04,3.90E-04,""
2018/7/5 18:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.1 ,22.8 ,1.32E-03,4.20E-04,1.13E-03,3.50E-04,""
2018/7/5 19:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.1 ,22.9 ,1.05E-03,4.20E-04,1.25E-03,3.60E-04,""
2018/7/5 20:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.1 ,22.8 ,1.16E-03,4.10E-04,1.10E-03,3.80E-04,""
2018/7/5 21:00,23.7 ,23.4 ,23.6 ,23.5 ,23.6 ,23.6 ,1.4 ,1.4 ,23.1 ,23.0 ,1.21E-03,4.20E-04,1.11E-03,3.80E-04,""
2018/7/5 22:00,23.7 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,23.1 ,22.9 ,1.04E-03,4.40E-04,1.22E-03,3.60E-04,""
2018/7/5 23:00,23.7 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,23.1 ,22.9 ,1.07E-03,4.20E-04,1.01E-03,3.70E-04,""
2018/7/6 0:00,23.8 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,23.1 ,23.0 ,1.12E-03,4.10E-04,1.16E-03,3.70E-04,""
2018/7/6 1:00,23.8 ,23.6 ,23.7 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,23.1 ,22.9 ,1.24E-03,4.10E-04,1.37E-03,3.70E-04,""
2018/7/6 2:00,23.7 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,23.1 ,22.8 ,1.04E-03,4.20E-04,1.24E-03,3.60E-04,""
2018/7/6 3:00,23.8 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,23.1 ,22.9 ,7.20E-04,4.00E-04,1.15E-03,3.10E-04,""
2018/7/6 4:00,23.8 ,23.5 ,23.7 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,23.0 ,22.9 ,1.22E-03,4.00E-04,1.11E-03,3.50E-04,""
2018/7/6 5:00,23.7 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,23.0 ,22.8 ,9.70E-04,4.10E-04,1.29E-03,3.60E-04,""
2018/7/6 6:00,23.8 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,23.0 ,22.8 ,1.02E-03,4.20E-04,1.12E-03,3.70E-04,""
2018/7/6 7:00,23.7 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,23.0 ,22.8 ,1.06E-03,4.20E-04,1.23E-03,3.50E-04,""
2018/7/6 8:00,23.8 ,23.5 ,23.7 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,23.0 ,22.7 ,1.10E-03,4.10E-04,1.31E-03,3.50E-04,""
2018/7/6 9:00,23.7 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,23.0 ,22.8 ,1.05E-03,4.00E-04,1.23E-03,3.80E-04,""
2018/7/6 10:00,23.7 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,23.0 ,22.8 ,1.31E-03,4.00E-04,1.42E-03,3.60E-04,""
2018/7/6 11:00,23.7 ,23.4 ,23.6 ,23.5 ,23.6 ,23.7 ,1.4 ,1.4 ,23.0 ,22.8 ,1.00E-03,4.30E-04,1.39E-03,3.80E-04,""
2018/7/6 12:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.0 ,22.8 ,1.13E-03,4.10E-04,1.17E-03,3.80E-04,""
2018/7/6 13:00,23.7 ,23.4 ,23.6 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.0 ,22.8 ,9.20E-04,4.20E-04,1.23E-03,3.50E-04,""
2018/7/6 14:00,23.7 ,23.5 ,23.6 ,23.5 ,23.5 ,23.7 ,1.4 ,1.4 ,23.0 ,22.8 ,9.50E-04,4.10E-04,1.22E-03,3.60E-04,""
2018/7/6 15:00,23.7 ,23.5 ,23.6 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,23.0 ,22.7 ,1.04E-03,4.10E-04,1.12E-03,3.70E-04,""
2018/7/6 16:00,23.7 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,23.0 ,22.8 ,1.13E-03,4.20E-04,1.44E-03,3.40E-04,""
2018/7/6 17:00,23.7 ,23.4 ,23.5 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,22.9 ,22.8 ,1.14E-03,4.00E-04,1.21E-03,3.80E-04,""
2018/7/6 18:00,23.7 ,23.5 ,23.6 ,23.6 ,23.5 ,23.7 ,1.4 ,1.4 ,22.9 ,22.7 ,9.60E-04,4.40E-04,1.32E-03,3.70E-04,""
2018/7/6 19:00,23.7 ,23.5 ,23.6 ,23.5 ,23.5 ,23.7 ,1.4 ,1.4 ,22.9 ,22.7 ,1.16E-03,4.10E-04,1.27E-03,3.50E-04,""
2018/7/6 20:00,23.7 ,23.4 ,23.6 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,22.9 ,22.6 ,1.09E-03,4.20E-04,1.16E-03,3.60E-04,""
2018/7/6 21:00,23.7 ,23.5 ,23.6 ,23.5 ,23.5 ,23.7 ,1.4 ,1.4 ,22.9 ,22.6 ,9.20E-04,3.80E-04,1.27E-03,3.30E-04,""
2018/7/6 22:00,23.7 ,23.5 ,23.6 ,23.5 ,23.6 ,23.7 ,1.4 ,1.4 ,22.9 ,22.6 ,8.10E-04,4.20E-04,1.28E-03,3.80E-04,""
2018/7/6 23:00,23.7 ,23.5 ,23.6 ,23.5 ,23.5 ,23.7 ,1.4 ,1.4 ,22.9 ,22.6 ,1.19E-03,4.00E-04,9.70E-04,3.60E-04,""
2018/7/7 0:00,23.7 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,22.9 ,22.8 ,1.14E-03,4.10E-04,1.37E-03,3.80E-04,""
2018/7/7 1:00,23.7 ,23.5 ,23.6 ,23.5 ,23.5 ,23.6 ,1.4 ,1.4 ,22.9 ,22.6 ,1.09E-03,4.20E-04,1.10E-03,3.60E-04,""
2018/7/7 2:00,23.8 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,22.8 ,22.6 ,9.30E-04,4.20E-04,1.17E-03,3.50E-04,""
2018/7/7 3:00,23.7 ,23.5 ,23.6 ,23.5 ,23.5 ,23.7 ,1.4 ,1.4 ,22.8 ,22.7 ,9.40E-04,4.20E-04,1.25E-03,3.60E-04,""
2018/7/7 4:00,23.7 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,22.8 ,22.6 ,1.15E-03,4.10E-04,1.07E-03,3.70E-04,""
2018/7/7 5:00,23.7 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,22.8 ,22.6 ,9.90E-04,4.10E-04,1.42E-03,3.50E-04,""
2018/7/7 6:00,23.7 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,22.8 ,22.6 ,1.05E-03,4.30E-04,1.54E-03,3.50E-04,""
2018/7/7 7:00,23.7 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,22.8 ,22.7 ,9.10E-04,4.20E-04,1.25E-03,3.70E-04,""
2018/7/7 8:00,23.8 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,22.8 ,22.6 ,1.24E-03,4.10E-04,1.35E-03,3.80E-04,""
2018/7/7 9:00,23.8 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,22.8 ,22.6 ,1.22E-03,3.90E-04,1.34E-03,3.70E-04,""
2018/7/7 10:00,23.8 ,23.5 ,23.6 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,22.8 ,22.6 ,8.90E-04,4.20E-04,1.16E-03,3.80E-04,""
2018/7/7 11:00,23.8 ,23.6 ,23.7 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,22.8 ,22.7 ,1.11E-03,4.10E-04,1.38E-03,3.70E-04,""
2018/7/7 12:00,23.8 ,23.5 ,23.7 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,22.8 ,22.6 ,1.09E-03,3.80E-04,1.23E-03,3.70E-04,""
2018/7/7 13:00,23.8 ,23.5 ,23.7 ,23.7 ,23.6 ,23.7 ,1.4 ,1.4 ,22.9 ,22.6 ,1.17E-03,4.00E-04,1.17E-03,3.80E-04,""
2018/7/7 14:00,23.8 ,23.5 ,23.7 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,22.8 ,22.6 ,8.00E-04,4.30E-04,1.13E-03,3.70E-04,""
2018/7/7 15:00,23.8 ,23.5 ,23.7 ,23.7 ,23.7 ,23.7 ,1.4 ,1.4 ,22.8 ,22.6 ,1.05E-03,4.00E-04,9.50E-04,3.80E-04,""
2018/7/7 16:00,23.8 ,23.5 ,23.7 ,23.6 ,23.6 ,23.7 ,1.4 ,1.4 ,22.9 ,22.6 ,1.06E-03,4.30E-04,1.18E-03,3.60E-04,""
2018/7/7 17:00,23.8 ,23.5 ,23.7 ,23.7 ,23.7 ,23.7 ,1.4 ,1.4 ,22.8 ,22.7 ,1.28E-03,4.10E-04,1.17E-03,3.70E-04,""
2018/7/7 18:00,23.8 ,23.5 ,23.7 ,23.7 ,23.7 ,23.7 ,1.4 ,1.4 ,22.8 ,22.6 ,1.32E-03,4.00E-04,1.12E-03,3.70E-04,""
2018/7/7 19:00,23.9 ,23.6 ,23.7 ,23.7 ,23.7 ,23.7 ,1.4 ,1.4 ,22.9 ,22.7 ,1.06E-03,4.20E-04,1.16E-03,3.70E-04,""
2018/7/7 20:00,23.9 ,23.6 ,23.7 ,23.7 ,23.7 ,23.7 ,1.4 ,1.4 ,22.8 ,22.6 ,9.50E-04,4.10E-04,1.25E-03,3.50E-04,""
2018/7/7 21:00,23.9 ,23.6 ,23.7 ,23.7 ,23.7 ,23.7 ,1.4 ,1.4 ,22.9 ,22.6 ,1.13E-03,4.20E-04,1.04E-03,3.80E-04,""
2018/7/7 22:00,23.8 ,23.6 ,23.7 ,23.7 ,23.7 ,23.7 ,1.4 ,1.4 ,22.9 ,22.6 ,1.34E-03,3.90E-04,1.21E-03,3.60E-04,""
2018/7/7 23:00,23.9 ,23.6 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.9 ,22.6 ,9.90E-04,4.20E-04,1.14E-03,3.60E-04,""
2018/7/8 0:00,23.8 ,23.6 ,23.7 ,23.7 ,23.7 ,23.7 ,1.4 ,1.4 ,22.8 ,22.6 ,1.09E-03,3.70E-04,1.16E-03,3.60E-04,""
2018/7/8 1:00,23.9 ,23.7 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.9 ,22.6 ,8.40E-04,4.20E-04,1.23E-03,3.50E-04,""
2018/7/8 2:00,23.8 ,23.6 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.8 ,22.6 ,1.56E-03,4.00E-04,1.14E-03,3.70E-04,""
2018/7/8 3:00,23.9 ,23.6 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.9 ,22.6 ,1.21E-03,4.10E-04,1.21E-03,3.40E-04,""
2018/7/8 4:00,23.9 ,23.7 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.8 ,22.6 ,9.60E-04,4.10E-04,1.33E-03,3.40E-04,""
2018/7/8 5:00,23.9 ,23.7 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.8 ,22.6 ,1.13E-03,4.10E-04,1.44E-03,3.60E-04,""
2018/7/8 6:00,23.9 ,23.7 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.8 ,22.6 ,1.37E-03,4.00E-04,1.25E-03,3.80E-04,""
2018/7/8 7:00,23.9 ,23.7 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.8 ,22.7 ,1.08E-03,4.40E-04,1.37E-03,3.60E-04,""
2018/7/8 8:00,23.9 ,23.6 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.8 ,22.6 ,1.34E-03,4.00E-04,1.10E-03,3.60E-04,""
2018/7/8 9:00,23.9 ,23.7 ,23.8 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.8 ,22.6 ,1.13E-03,4.20E-04,1.39E-03,3.80E-04,""
2018/7/8 10:00,23.8 ,23.6 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.8 ,22.6 ,1.08E-03,4.00E-04,1.36E-03,3.60E-04,""
2018/7/8 11:00,23.9 ,23.6 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.8 ,22.6 ,1.15E-03,3.80E-04,1.10E-03,3.80E-04,""
2018/7/8 12:00,23.9 ,23.6 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.9 ,22.7 ,1.27E-03,4.00E-04,1.41E-03,3.60E-04,""
2018/7/8 13:00,23.9 ,23.6 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.8 ,22.7 ,7.30E-04,4.30E-04,1.12E-03,3.70E-04,""
2018/7/8 14:00,23.9 ,23.7 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.9 ,22.6 ,1.08E-03,4.10E-04,1.34E-03,3.60E-04,""
2018/7/8 15:00,23.9 ,23.6 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.8 ,22.6 ,1.20E-03,4.00E-04,9.60E-04,3.70E-04,""
2018/7/8 16:00,23.9 ,23.7 ,23.8 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.9 ,22.7 ,1.13E-03,4.20E-04,1.35E-03,3.30E-04,""
2018/7/8 17:00,23.9 ,23.7 ,23.8 ,23.8 ,23.7 ,23.8 ,1.4 ,1.4 ,22.9 ,22.6 ,1.01E-03,4.30E-04,1.42E-03,3.50E-04,""
2018/7/8 18:00,23.9 ,23.7 ,23.7 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.9 ,22.7 ,1.03E-03,4.20E-04,1.13E-03,3.60E-04,""
2018/7/8 19:00,23.9 ,23.7 ,23.8 ,23.7 ,23.7 ,23.8 ,1.4 ,1.4 ,22.9 ,22.7 ,8.80E-04,4.20E-04,1.31E-03,3.50E-04,""
2018/7/8 20:00,23.9 ,23.7 ,23.8 ,23.8 ,23.8 ,23.8 ,1.4 ,1.4 ,23.0 ,22.7 ,1.20E-03,4.10E-04,1.30E-03,3.60E-04,""
2018/7/8 21:00,23.9 ,23.7 ,23.8 ,23.8 ,23.8 ,23.8 ,1.4 ,1.4 ,23.0 ,22.7 ,1.06E-03,4.00E-04,1.33E-03,3.70E-04,""
2018/7/8 22:00,23.9 ,23.7 ,23.8 ,23.8 ,23.8 ,23.8 ,1.4 ,1.4 ,23.0 ,22.8 ,9.50E-04,3.90E-04,1.32E-03,3.80E-04,""
2018/7/8 23:00,24.0 ,23.7 ,23.8 ,23.8 ,23.8 ,23.9 ,1.4 ,1.4 ,22.9 ,22.7 ,7.80E-04,4.30E-04,1.35E-03,3.60E-04,""
2018/7/9 0:00,24.0 ,23.7 ,23.8 ,23.8 ,23.8 ,23.9 ,1.4 ,1.4 ,23.0 ,22.6 ,1.31E-03,3.90E-04,1.24E-03,3.70E-04,""
2018/7/9 1:00,24.0 ,23.7 ,23.8 ,23.8 ,23.8 ,23.9 ,1.4 ,1.4 ,23.0 ,22.6 ,1.05E-03,4.10E-04,1.00E-03,3.70E-04,""
2018/7/9 2:00,24.0 ,23.8 ,23.9 ,23.8 ,23.8 ,23.9 ,1.4 ,1.4 ,22.9 ,22.8 ,1.16E-03,4.10E-04,1.26E-03,3.60E-04,""
2018/7/9 3:00,24.0 ,23.8 ,23.9 ,23.8 ,23.8 ,23.9 ,1.4 ,1.4 ,23.0 ,22.7 ,1.41E-03,3.80E-04,1.22E-03,3.60E-04,""
2018/7/9 4:00,24.0 ,23.7 ,23.8 ,23.8 ,23.8 ,23.9 ,1.4 ,1.4 ,22.9 ,22.7 ,1.25E-03,4.10E-04,1.19E-03,3.40E-04,""
2018/7/9 5:00,24.0 ,23.7 ,23.9 ,23.8 ,23.8 ,23.9 ,1.4 ,1.4 ,22.9 ,22.7 ,1.55E-03,3.70E-04,1.17E-03,3.70E-04,""
2018/7/9 6:00,24.0 ,23.7 ,23.9 ,23.8 ,23.8 ,23.9 ,1.4 ,1.4 ,22.9 ,22.7 ,1.16E-03,4.00E-04,1.33E-03,3.80E-04,""
2018/7/9 7:00,24.0 ,23.8 ,23.9 ,23.9 ,23.8 ,23.9 ,1.4 ,1.4 ,22.9 ,22.7 ,1.37E-03,4.10E-04,1.42E-03,3.60E-04,""
2018/7/9 8:00,24.0 ,23.7 ,23.9 ,23.8 ,23.8 ,23.9 ,1.4 ,1.4 ,22.8 ,22.7 ,1.19E-03,4.10E-04,1.20E-03,3.70E-04,""
2018/7/9 9:00,24.0 ,23.8 ,23.9 ,23.8 ,23.8 ,23.9 ,1.4 ,1.4 ,22.9 ,22.7 ,1.00E-03,4.20E-04,1.37E-03,3.70E-04,""
2018/7/9 10:00,24.0 ,23.8 ,23.9 ,23.9 ,23.8 ,23.9 ,1.4 ,1.4 ,22.9 ,22.6 ,1.13E-03,4.20E-04,1.06E-03,3.60E-04,""
2018/7/9 11:00,24.0 ,23.7 ,23.9 ,23.8 ,23.9 ,23.9 ,1.4 ,1.4 ,22.9 ,22.8 ,8.40E-04,4.30E-04,1.34E-03,3.30E-04,""
2018/7/9 12:00,24.3 ,24.1 ,24.1 ,24.0 ,23.9 ,24.1 ,1.4 ,1.4 ,23.0 ,22.8 ,1.02E-03,4.30E-04,1.07E-03,3.80E-04,""
2018/7/9 13:00,24.0 ,23.7 ,23.9 ,23.8 ,23.8 ,23.9 ,1.4 ,1.4 ,23.0 ,22.8 ,1.18E-03,4.20E-04,1.12E-03,3.80E-04,""
2018/7/9 14:00,24.0 ,23.7 ,23.9 ,23.8 ,23.8 ,23.9 ,1.4 ,1.4 ,23.0 ,22.8 ,1.00E-03,4.20E-04,1.21E-03,3.70E-04,""
2018/7/9 15:00,24.0 ,23.7 ,23.9 ,23.8 ,23.9 ,23.9 ,1.4 ,1.4 ,23.0 ,22.8 ,1.13E-03,4.30E-04,1.07E-03,3.70E-04,""
2018/7/9 16:00,23.9 ,23.7 ,23.8 ,23.8 ,23.8 ,23.9 ,1.4 ,1.4 ,23.0 ,22.8 ,1.16E-03,4.40E-04,1.12E-03,3.70E-04,""
2018/7/9 17:00,24.0 ,23.7 ,23.9 ,23.8 ,23.8 ,23.9 ,1.4 ,1.4 ,23.0 ,22.8 ,1.38E-03,4.00E-04,1.08E-03,3.70E-04,""
2018/7/9 18:00,24.0 ,23.7 ,23.9 ,23.8 ,23.9 ,23.9 ,1.4 ,1.4 ,23.0 ,22.8 ,1.12E-03,4.10E-04,1.19E-03,3.40E-04,""
2018/7/9 19:00,24.0 ,23.7 ,23.9 ,23.8 ,23.9 ,23.9 ,1.4 ,1.4 ,23.0 ,22.8 ,1.03E-03,3.90E-04,1.46E-03,3.50E-04,""
2018/7/9 20:00,24.0 ,23.8 ,23.9 ,23.8 ,23.9 ,23.9 ,1.4 ,1.4 ,23.0 ,22.8 ,1.07E-03,4.10E-04,1.26E-03,3.70E-04,""
2018/7/9 21:00,24.0 ,23.7 ,23.9 ,23.8 ,23.9 ,23.9 ,1.4 ,1.4 ,23.0 ,22.8 ,1.15E-03,4.00E-04,1.29E-03,3.70E-04,""
2018/7/9 22:00,24.0 ,23.7 ,23.9 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.0 ,22.8 ,1.18E-03,4.10E-04,1.25E-03,3.60E-04,""
2018/7/9 23:00,24.0 ,23.7 ,23.9 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.0 ,22.8 ,1.20E-03,4.10E-04,1.15E-03,3.80E-04,""
2018/7/10 0:00,24.0 ,23.8 ,23.9 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.0 ,22.9 ,1.10E-03,4.10E-04,1.19E-03,3.60E-04,""
2018/7/10 1:00,24.0 ,23.8 ,23.9 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.0 ,22.8 ,1.16E-03,4.10E-04,1.25E-03,3.60E-04,""
2018/7/10 2:00,24.1 ,23.8 ,24.0 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.0 ,22.8 ,1.28E-03,3.90E-04,9.20E-04,3.80E-04,""
2018/7/10 3:00,24.1 ,23.8 ,23.9 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.1 ,22.8 ,1.06E-03,4.10E-04,1.32E-03,3.50E-04,""
2018/7/10 4:00,24.1 ,23.8 ,24.0 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.0 ,22.8 ,1.06E-03,4.40E-04,1.05E-03,3.70E-04,""
2018/7/10 5:00,24.1 ,23.8 ,23.9 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.0 ,22.8 ,1.25E-03,4.30E-04,1.19E-03,3.90E-04,""
2018/7/10 6:00,24.1 ,23.8 ,23.9 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.0 ,22.8 ,1.20E-03,4.10E-04,1.33E-03,3.60E-04,""
2018/7/10 7:00,24.1 ,23.8 ,24.0 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.0 ,22.8 ,1.05E-03,4.10E-04,1.25E-03,3.50E-04,""
2018/7/10 8:00,24.1 ,23.8 ,24.0 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.1 ,22.8 ,1.17E-03,4.10E-04,1.11E-03,3.80E-04,""
2018/7/10 9:00,24.1 ,23.8 ,24.0 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.0 ,22.8 ,7.70E-04,4.30E-04,1.04E-03,3.50E-04,""
2018/7/10 10:00,24.1 ,23.8 ,23.9 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.1 ,22.8 ,1.43E-03,3.90E-04,1.22E-03,3.40E-04,""
2018/7/10 11:00,24.1 ,23.8 ,24.0 ,24.0 ,24.0 ,24.0 ,1.4 ,1.4 ,23.1 ,22.9 ,1.26E-03,4.20E-04,1.39E-03,3.50E-04,""
2018/7/10 12:00,24.1 ,23.8 ,24.0 ,24.0 ,24.0 ,24.1 ,1.4 ,1.4 ,23.1 ,22.9 ,1.12E-03,4.10E-04,1.09E-03,3.80E-04,""
2018/7/10 13:00,24.1 ,23.8 ,24.0 ,23.9 ,24.0 ,24.0 ,1.4 ,1.4 ,23.1 ,23.0 ,1.17E-03,4.10E-04,1.19E-03,3.80E-04,""
2018/7/10 14:00,24.1 ,23.8 ,24.0 ,23.9 ,24.0 ,24.0 ,1.4 ,1.4 ,23.1 ,22.9 ,8.70E-04,4.20E-04,1.17E-03,3.70E-04,""
2018/7/10 15:00,24.1 ,23.8 ,24.0 ,24.0 ,24.0 ,24.0 ,1.4 ,1.4 ,23.1 ,23.0 ,1.02E-03,4.20E-04,1.23E-03,3.80E-04,""
2018/7/10 16:00,24.1 ,23.8 ,24.0 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.2 ,23.0 ,9.20E-04,4.30E-04,1.33E-03,3.40E-04,""
2018/7/10 17:00,24.1 ,23.8 ,24.0 ,23.9 ,23.9 ,24.0 ,1.4 ,1.4 ,23.2 ,23.0 ,1.23E-03,3.90E-04,1.20E-03,3.60E-04,""
2018/7/10 18:00,24.1 ,23.9 ,24.0 ,23.9 ,24.0 ,24.0 ,1.4 ,1.4 ,23.2 ,23.1 ,1.01E-03,4.20E-04,8.80E-04,3.40E-04,""
2018/7/10 19:00,24.1 ,23.8 ,24.0 ,23.9 ,24.0 ,24.0 ,1.4 ,1.4 ,23.2 ,23.0 ,1.36E-03,3.90E-04,1.25E-03,3.70E-04,""
2018/7/10 20:00,24.1 ,23.8 ,24.0 ,23.9 ,24.0 ,24.0 ,1.4 ,1.4 ,23.3 ,23.0 ,1.11E-03,4.20E-04,1.19E-03,3.50E-04,""
2018/7/10 21:00,24.1 ,23.9 ,24.0 ,24.0 ,24.0 ,24.1 ,1.4 ,1.4 ,23.2 ,23.0 ,9.90E-04,4.10E-04,8.10E-04,3.80E-04,""
2018/7/10 22:00,24.1 ,23.9 ,24.0 ,24.0 ,24.0 ,24.1 ,1.4 ,1.4 ,23.3 ,23.0 ,1.16E-03,4.10E-04,1.44E-03,3.70E-04,""
2018/7/10 23:00,24.2 ,23.9 ,24.0 ,24.0 ,24.0 ,24.1 ,1.4 ,1.4 ,23.2 ,23.0 ,9.40E-04,4.40E-04,1.12E-03,3.50E-04,""
2018/7/11 0:00,24.2 ,23.9 ,24.0 ,24.0 ,24.0 ,24.1 ,1.4 ,1.4 ,23.2 ,23.0 ,1.15E-03,4.00E-04,1.25E-03,3.60E-04,""
2018/7/11 1:00,24.2 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.4 ,1.4 ,23.3 ,23.0 ,1.08E-03,4.20E-04,1.32E-03,3.50E-04,""
2018/7/11 2:00,24.2 ,23.9 ,24.0 ,24.0 ,24.0 ,24.1 ,1.4 ,1.4 ,23.2 ,23.0 ,1.15E-03,3.90E-04,1.03E-03,3.70E-04,""
2018/7/11 3:00,24.2 ,23.9 ,24.1 ,24.0 ,24.1 ,24.1 ,1.4 ,1.4 ,23.3 ,23.1 ,1.30E-03,3.70E-04,1.45E-03,3.40E-04,""
2018/7/11 4:00,24.2 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.4 ,1.4 ,23.3 ,23.1 ,9.70E-04,4.10E-04,1.36E-03,3.60E-04,""
2018/7/11 5:00,24.2 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.4 ,1.4 ,23.3 ,23.1 ,1.12E-03,4.20E-04,1.12E-03,3.70E-04,""
2018/7/11 6:00,24.2 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.4 ,1.4 ,23.3 ,23.0 ,1.07E-03,4.30E-04,1.02E-03,3.80E-04,""
2018/7/11 7:00,24.2 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.4 ,1.4 ,23.3 ,23.0 ,1.14E-03,4.30E-04,1.10E-03,3.90E-04,""
2018/7/11 8:00,24.2 ,23.9 ,24.1 ,24.0 ,24.1 ,24.1 ,1.4 ,1.4 ,23.3 ,23.1 ,1.01E-03,4.10E-04,1.16E-03,3.80E-04,""
2018/7/11 9:00,24.2 ,23.9 ,24.1 ,24.0 ,24.1 ,24.1 ,1.4 ,1.4 ,23.3 ,23.1 ,8.10E-04,4.30E-04,1.13E-03,3.80E-04,""
2018/7/11 10:00,24.2 ,23.9 ,24.1 ,24.0 ,24.1 ,24.1 ,1.4 ,1.4 ,23.3 ,23.1 ,9.30E-04,4.10E-04,1.23E-03,3.70E-04,""
2018/7/11 11:00,24.2 ,23.9 ,24.1 ,24.0 ,24.1 ,24.1 ,1.4 ,1.4 ,23.4 ,23.1 ,1.13E-03,4.20E-04,1.41E-03,3.40E-04,""
2018/7/11 12:00,24.2 ,23.9 ,24.1 ,24.1 ,24.1 ,24.2 ,1.4 ,1.4 ,23.4 ,23.1 ,9.60E-04,4.20E-04,1.02E-03,3.70E-04,""
2018/7/11 13:00,24.2 ,23.9 ,24.1 ,24.1 ,24.1 ,24.2 ,1.4 ,1.4 ,23.5 ,23.2 ,1.23E-03,4.00E-04,1.45E-03,3.50E-04,""
2018/7/11 14:00,24.2 ,23.9 ,24.1 ,24.1 ,24.1 ,24.2 ,1.4 ,1.4 ,23.4 ,23.3 ,9.00E-04,4.30E-04,1.03E-03,3.50E-04,""
2018/7/11 15:00,24.2 ,24.0 ,24.1 ,24.1 ,24.1 ,24.2 ,1.4 ,1.4 ,23.5 ,23.2 ,8.60E-04,4.40E-04,1.23E-03,3.70E-04,""
2018/7/11 16:00,24.2 ,23.9 ,24.1 ,24.1 ,24.1 ,24.1 ,1.4 ,1.4 ,23.5 ,23.3 ,8.50E-04,4.40E-04,1.18E-03,3.70E-04,""
2018/7/11 17:00,24.2 ,24.0 ,24.1 ,24.1 ,24.1 ,24.2 ,1.4 ,1.4 ,23.5 ,23.3 ,1.20E-03,4.20E-04,1.23E-03,3.70E-04,""
2018/7/11 18:00,24.2 ,24.0 ,24.1 ,24.1 ,24.1 ,24.2 ,1.4 ,1.4 ,23.5 ,23.3 ,9.30E-04,4.10E-04,1.20E-03,3.70E-04,""
2018/7/11 19:00,24.2 ,23.9 ,24.1 ,24.1 ,24.1 ,24.2 ,1.4 ,1.4 ,23.5 ,23.3 ,1.12E-03,4.30E-04,9.30E-04,3.80E-04,""
2018/7/11 20:00,24.2 ,24.0 ,24.1 ,24.1 ,24.1 ,24.2 ,1.4 ,1.4 ,23.5 ,23.3 ,1.19E-03,4.30E-04,1.37E-03,3.60E-04,""
2018/7/11 21:00,24.2 ,24.0 ,24.1 ,24.1 ,24.1 ,24.2 ,1.4 ,1.4 ,23.6 ,23.3 ,1.31E-03,4.20E-04,1.42E-03,3.70E-04,""
2018/7/11 22:00,24.2 ,24.0 ,24.1 ,24.1 ,24.1 ,24.2 ,1.4 ,1.4 ,23.6 ,23.3 ,9.00E-04,3.80E-04,1.10E-03,3.60E-04,""
2018/7/11 23:00,24.3 ,24.0 ,24.2 ,24.1 ,24.1 ,24.2 ,1.4 ,1.4 ,23.6 ,23.3 ,8.90E-04,4.20E-04,1.38E-03,3.50E-04,""
2018/7/12 0:00,24.2 ,24.0 ,24.1 ,24.1 ,24.1 ,24.2 ,1.4 ,1.4 ,23.6 ,23.4 ,1.41E-03,3.90E-04,1.20E-03,3.60E-04,""
2018/7/12 1:00,24.3 ,24.0 ,24.1 ,24.1 ,24.1 ,24.2 ,1.4 ,1.4 ,23.6 ,23.3 ,8.70E-04,4.20E-04,1.26E-03,3.60E-04,""
2018/7/12 2:00,24.3 ,24.0 ,24.2 ,24.1 ,24.1 ,24.2 ,1.4 ,1.4 ,23.6 ,23.3 ,9.90E-04,4.20E-04,1.16E-03,3.80E-04,""
2018/7/12 3:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.6 ,23.3 ,1.01E-03,4.20E-04,1.10E-03,3.70E-04,""
2018/7/12 4:00,24.3 ,24.0 ,24.2 ,24.1 ,24.2 ,24.2 ,1.4 ,1.4 ,23.6 ,23.4 ,1.18E-03,4.10E-04,1.32E-03,3.30E-04,""
2018/7/12 5:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.6 ,23.4 ,1.24E-03,4.10E-04,1.15E-03,3.30E-04,""
2018/7/12 6:00,24.3 ,24.0 ,24.2 ,24.1 ,24.2 ,24.2 ,1.4 ,1.4 ,23.6 ,23.3 ,1.03E-03,4.30E-04,1.34E-03,3.30E-04,""
2018/7/12 7:00,24.3 ,24.0 ,24.2 ,24.1 ,24.2 ,24.3 ,1.4 ,1.4 ,23.6 ,23.3 ,9.90E-04,4.00E-04,1.54E-03,3.50E-04,""
2018/7/12 8:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.6 ,23.4 ,1.10E-03,4.10E-04,1.28E-03,3.60E-04,""
2018/7/12 9:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.6 ,23.4 ,1.31E-03,4.10E-04,1.35E-03,3.60E-04,""
2018/7/12 10:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.6 ,23.4 ,1.13E-03,4.20E-04,1.08E-03,3.40E-04,""
2018/7/12 11:00,24.3 ,24.1 ,24.2 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.6 ,23.5 ,1.10E-03,4.20E-04,1.21E-03,3.50E-04,""
2018/7/12 12:00,24.4 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.7 ,23.4 ,7.90E-04,4.30E-04,1.50E-03,3.50E-04,""
2018/7/12 13:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.7 ,23.5 ,1.00E-03,4.10E-04,1.42E-03,3.50E-04,""
2018/7/12 14:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.2 ,1.4 ,1.4 ,23.7 ,23.5 ,7.70E-04,4.40E-04,1.23E-03,3.50E-04,""
2018/7/12 15:00,24.3 ,24.0 ,24.2 ,24.1 ,24.2 ,24.2 ,1.4 ,1.4 ,23.7 ,23.5 ,1.14E-03,4.20E-04,1.18E-03,3.70E-04,""
2018/7/12 16:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.2 ,1.4 ,1.4 ,23.7 ,23.5 ,9.20E-04,4.20E-04,1.19E-03,3.60E-04,""
2018/7/12 17:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.8 ,23.5 ,1.31E-03,4.00E-04,1.00E-03,3.70E-04,""
2018/7/12 18:00,24.3 ,24.1 ,24.2 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.7 ,23.5 ,1.24E-03,4.10E-04,8.20E-04,3.80E-04,""
2018/7/12 19:00,24.3 ,24.1 ,24.2 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.7 ,23.5 ,1.03E-03,4.30E-04,1.30E-03,3.60E-04,""
2018/7/12 20:00,24.4 ,24.1 ,24.2 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.7 ,23.5 ,1.02E-03,4.30E-04,1.35E-03,3.30E-04,""
2018/7/12 21:00,24.4 ,24.1 ,24.2 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.7 ,23.5 ,1.05E-03,4.20E-04,1.08E-03,3.60E-04,""
2018/7/12 22:00,24.4 ,24.1 ,24.2 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.7 ,23.5 ,1.01E-03,4.20E-04,1.13E-03,3.40E-04,""
2018/7/12 23:00,24.4 ,24.1 ,24.2 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.7 ,23.5 ,1.20E-03,3.80E-04,1.40E-03,3.50E-04,""
2018/7/13 0:00,24.4 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.4 ,1.4 ,23.7 ,23.5 ,1.22E-03,4.10E-04,1.08E-03,3.80E-04,""
2018/7/13 1:00,24.4 ,24.1 ,24.3 ,24.2 ,24.3 ,24.3 ,1.4 ,1.4 ,23.7 ,23.5 ,1.15E-03,4.10E-04,1.01E-03,3.50E-04,""
2018/7/13 2:00,24.4 ,24.2 ,24.3 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.7 ,23.5 ,1.57E-03,3.80E-04,1.26E-03,3.60E-04,""
2018/7/13 3:00,24.4 ,24.1 ,24.3 ,24.2 ,24.3 ,24.3 ,1.4 ,1.4 ,23.7 ,23.4 ,8.90E-04,4.30E-04,1.08E-03,3.70E-04,""
2018/7/13 4:00,24.4 ,24.1 ,24.3 ,24.2 ,24.3 ,24.3 ,1.4 ,1.4 ,23.7 ,23.5 ,1.34E-03,4.10E-04,1.36E-03,3.50E-04,""
2018/7/13 5:00,24.4 ,24.2 ,24.3 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.7 ,23.5 ,9.40E-04,3.90E-04,1.35E-03,3.60E-04,""
2018/7/13 6:00,24.4 ,24.2 ,24.3 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.6 ,23.5 ,1.50E-03,3.80E-04,1.43E-03,3.50E-04,""
2018/7/13 7:00,24.4 ,24.2 ,24.3 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.7 ,23.5 ,1.07E-03,4.20E-04,1.15E-03,3.50E-04,""
2018/7/13 8:00,24.4 ,24.2 ,24.3 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.7 ,23.5 ,1.09E-03,4.10E-04,1.30E-03,3.40E-04,""
2018/7/13 9:00,24.4 ,24.2 ,24.3 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.8 ,23.5 ,1.15E-03,4.30E-04,1.28E-03,3.50E-04,""
2018/7/13 10:00,24.4 ,24.2 ,24.3 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.7 ,23.5 ,8.90E-04,4.30E-04,1.12E-03,3.80E-04,""
2018/7/13 11:00,24.4 ,24.2 ,24.3 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.8 ,23.5 ,1.28E-03,3.90E-04,1.07E-03,3.90E-04,""
2018/7/13 12:00,24.5 ,24.2 ,24.4 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.8 ,23.5 ,1.11E-03,4.20E-04,1.15E-03,3.80E-04,""
2018/7/13 13:00,24.5 ,24.2 ,24.4 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.8 ,23.6 ,1.12E-03,4.00E-04,1.16E-03,3.70E-04,""
2018/7/13 14:00,24.5 ,24.2 ,24.3 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.8 ,23.6 ,1.06E-03,4.20E-04,1.16E-03,3.70E-04,""
2018/7/13 15:00,24.4 ,24.2 ,24.3 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.8 ,23.6 ,1.21E-03,4.00E-04,1.45E-03,3.60E-04,""
2018/7/13 16:00,24.5 ,24.2 ,24.3 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.8 ,23.6 ,1.29E-03,3.90E-04,1.04E-03,3.70E-04,""
2018/7/13 17:00,24.5 ,24.2 ,24.3 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.9 ,23.6 ,9.70E-04,4.30E-04,1.09E-03,3.70E-04,""
2018/7/13 18:00,24.5 ,24.2 ,24.3 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.9 ,23.6 ,1.13E-03,4.30E-04,1.28E-03,3.60E-04,""
2018/7/13 19:00,24.5 ,24.2 ,24.3 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.9 ,23.7 ,1.20E-03,4.30E-04,1.32E-03,3.70E-04,""
2018/7/13 20:00,24.5 ,24.2 ,24.4 ,24.3 ,24.3 ,24.4 ,1.4 ,1.4 ,23.9 ,23.6 ,1.19E-03,4.10E-04,1.15E-03,3.80E-04,""
2018/7/13 21:00,24.5 ,24.2 ,24.4 ,24.3 ,24.4 ,24.4 ,1.4 ,1.4 ,24.0 ,23.7 ,1.22E-03,4.10E-04,1.29E-03,3.40E-04,""
2018/7/13 22:00,24.5 ,24.2 ,24.4 ,24.3 ,24.4 ,24.4 ,1.4 ,1.4 ,24.0 ,23.7 ,8.20E-04,4.50E-04,1.03E-03,3.60E-04,""
2018/7/13 23:00,24.5 ,24.2 ,24.4 ,24.3 ,24.4 ,24.4 ,1.4 ,1.4 ,24.0 ,23.7 ,1.28E-03,4.10E-04,1.31E-03,3.30E-04,""
2018/7/14 0:00,24.5 ,24.3 ,24.4 ,24.3 ,24.4 ,24.4 ,1.4 ,1.4 ,23.9 ,23.7 ,1.24E-03,4.10E-04,1.30E-03,3.50E-04,""
2018/7/14 1:00,24.5 ,24.3 ,24.4 ,24.4 ,24.4 ,24.5 ,1.4 ,1.4 ,23.9 ,23.7 ,1.18E-03,4.10E-04,1.16E-03,3.60E-04,""
2018/7/14 2:00,24.5 ,24.3 ,24.4 ,24.4 ,24.4 ,24.5 ,1.4 ,1.4 ,24.0 ,23.8 ,9.70E-04,4.30E-04,1.21E-03,3.90E-04,""
2018/7/14 3:00,24.5 ,24.3 ,24.4 ,24.4 ,24.4 ,24.5 ,1.4 ,1.4 ,23.9 ,23.7 ,1.22E-03,4.10E-04,1.27E-03,3.70E-04,""
2018/7/14 4:00,24.5 ,24.3 ,24.4 ,24.4 ,24.4 ,24.5 ,1.4 ,1.4 ,24.0 ,23.7 ,1.22E-03,4.00E-04,1.00E-03,3.90E-04,""
2018/7/14 5:00,24.5 ,24.3 ,24.4 ,24.4 ,24.4 ,24.5 ,1.4 ,1.4 ,24.0 ,23.8 ,1.25E-03,4.10E-04,1.28E-03,3.70E-04,""
2018/7/14 6:00,24.6 ,24.3 ,24.4 ,24.4 ,24.4 ,24.5 ,1.4 ,1.4 ,24.0 ,23.7 ,8.50E-04,4.20E-04,1.07E-03,3.60E-04,""
2018/7/14 7:00,24.5 ,24.3 ,24.4 ,24.4 ,24.4 ,24.5 ,1.4 ,1.4 ,24.0 ,23.8 ,1.21E-03,4.20E-04,1.25E-03,3.50E-04,""
2018/7/14 8:00,24.6 ,24.3 ,24.4 ,24.4 ,24.4 ,24.5 ,1.4 ,1.4 ,24.0 ,23.7 ,1.08E-03,4.20E-04,1.25E-03,3.30E-04,""
2018/7/14 9:00,24.5 ,24.3 ,24.4 ,24.4 ,24.4 ,24.5 ,1.4 ,1.4 ,24.0 ,23.9 ,1.10E-03,4.20E-04,1.06E-03,3.70E-04,""
2018/7/14 10:00,24.6 ,24.3 ,24.5 ,24.4 ,24.4 ,24.5 ,1.4 ,1.4 ,24.1 ,23.8 ,8.90E-04,4.30E-04,1.11E-03,3.50E-04,""
2018/7/14 11:00,24.6 ,24.3 ,24.4 ,24.4 ,24.4 ,24.5 ,1.4 ,1.4 ,24.1 ,23.9 ,9.50E-04,4.30E-04,9.50E-04,3.60E-04,""
2018/7/14 12:00,24.6 ,24.3 ,24.5 ,24.4 ,24.4 ,24.5 ,1.4 ,1.4 ,24.1 ,23.9 ,1.35E-03,4.00E-04,1.29E-03,3.30E-04,""
2018/7/14 13:00,24.6 ,24.3 ,24.5 ,24.4 ,24.4 ,24.5 ,1.4 ,1.4 ,24.1 ,23.9 ,1.24E-03,4.10E-04,1.26E-03,3.60E-04,""
2018/7/14 14:00,24.6 ,24.3 ,24.5 ,24.4 ,24.5 ,24.5 ,1.4 ,1.4 ,24.1 ,23.9 ,1.14E-03,4.20E-04,1.11E-03,3.50E-04,""
2018/7/14 15:00,24.6 ,24.3 ,24.5 ,24.4 ,24.5 ,24.5 ,1.4 ,1.4 ,24.1 ,24.0 ,1.16E-03,4.20E-04,1.25E-03,3.40E-04,""
2018/7/14 16:00,24.6 ,24.3 ,24.5 ,24.4 ,24.5 ,24.5 ,1.4 ,1.4 ,24.2 ,24.0 ,1.10E-03,4.10E-04,1.29E-03,3.60E-04,""
2018/7/14 17:00,24.6 ,24.4 ,24.5 ,24.5 ,24.5 ,24.6 ,1.4 ,1.4 ,24.1 ,24.0 ,1.18E-03,4.30E-04,1.03E-03,3.40E-04,""
2018/7/14 18:00,24.6 ,24.4 ,24.5 ,24.5 ,24.5 ,24.6 ,1.4 ,1.4 ,24.1 ,24.0 ,1.17E-03,4.20E-04,1.30E-03,3.60E-04,""
2018/7/14 19:00,24.6 ,24.4 ,24.5 ,24.4 ,24.5 ,24.6 ,1.4 ,1.4 ,24.3 ,24.0 ,1.12E-03,4.10E-04,1.18E-03,3.80E-04,""
2018/7/14 20:00,24.6 ,24.4 ,24.5 ,24.5 ,24.5 ,24.6 ,1.4 ,1.4 ,24.2 ,24.0 ,1.06E-03,4.40E-04,1.02E-03,3.80E-04,""
2018/7/14 21:00,24.6 ,24.4 ,24.5 ,24.5 ,24.5 ,24.6 ,1.4 ,1.4 ,24.2 ,24.0 ,1.17E-03,4.40E-04,1.14E-03,3.60E-04,""
2018/7/14 22:00,24.6 ,24.4 ,24.5 ,24.5 ,24.5 ,24.6 ,1.4 ,1.4 ,24.3 ,24.0 ,1.06E-03,4.10E-04,1.15E-03,3.40E-04,""
2018/7/14 23:00,24.7 ,24.4 ,24.6 ,24.5 ,24.5 ,24.6 ,1.4 ,1.4 ,24.3 ,24.1 ,1.01E-03,4.10E-04,1.43E-03,3.50E-04,""
2018/7/15 0:00,24.7 ,24.4 ,24.6 ,24.5 ,24.5 ,24.6 ,1.4 ,1.4 ,24.3 ,24.0 ,1.15E-03,4.30E-04,1.23E-03,3.70E-04,""
2018/7/15 1:00,24.7 ,24.4 ,24.6 ,24.5 ,24.5 ,24.6 ,1.4 ,1.4 ,24.3 ,24.0 ,1.32E-03,4.20E-04,1.34E-03,3.60E-04,""
2018/7/15 2:00,24.7 ,24.4 ,24.6 ,24.5 ,24.5 ,24.6 ,1.4 ,1.4 ,24.3 ,24.1 ,1.22E-03,4.00E-04,1.27E-03,3.70E-04,""
2018/7/15 3:00,24.7 ,24.4 ,24.6 ,24.5 ,24.6 ,24.6 ,1.4 ,1.4 ,24.3 ,24.1 ,1.14E-03,3.90E-04,9.70E-04,3.80E-04,""
2018/7/15 4:00,24.7 ,24.4 ,24.6 ,24.5 ,24.6 ,24.6 ,1.4 ,1.4 ,24.3 ,24.1 ,1.03E-03,4.30E-04,1.32E-03,3.20E-04,""
2018/7/15 5:00,24.7 ,24.4 ,24.6 ,24.5 ,24.6 ,24.6 ,1.4 ,1.4 ,24.3 ,24.1 ,1.14E-03,4.00E-04,1.49E-03,3.60E-04,""
2018/7/15 6:00,24.7 ,24.4 ,24.6 ,24.5 ,24.6 ,24.6 ,1.4 ,1.4 ,24.3 ,24.1 ,1.36E-03,4.10E-04,1.58E-03,3.60E-04,""
2018/7/15 7:00,24.7 ,24.4 ,24.6 ,24.5 ,24.6 ,24.6 ,1.4 ,1.4 ,24.3 ,24.1 ,9.60E-04,4.30E-04,1.21E-03,3.70E-04,""
2018/7/15 8:00,24.7 ,24.4 ,24.6 ,24.5 ,24.6 ,24.6 ,1.4 ,1.4 ,24.3 ,24.1 ,1.20E-03,4.10E-04,1.23E-03,3.60E-04,""
2018/7/15 9:00,24.7 ,24.5 ,24.6 ,24.6 ,24.6 ,24.7 ,1.4 ,1.4 ,24.3 ,24.1 ,9.70E-04,3.70E-04,1.05E-03,3.40E-04,""
2018/7/15 10:00,24.7 ,24.5 ,24.6 ,24.6 ,24.6 ,24.7 ,1.4 ,1.4 ,24.3 ,24.1 ,1.13E-03,3.80E-04,1.11E-03,3.60E-04,""
2018/7/15 11:00,24.7 ,24.5 ,24.6 ,24.5 ,24.6 ,24.6 ,1.4 ,1.4 ,24.3 ,24.1 ,1.03E-03,4.30E-04,1.13E-03,3.50E-04,""
2018/7/15 12:00,24.7 ,24.5 ,24.6 ,24.6 ,24.6 ,24.7 ,1.4 ,1.4 ,24.4 ,24.1 ,9.60E-04,4.10E-04,8.60E-04,3.80E-04,""
2018/7/15 13:00,24.7 ,24.5 ,24.6 ,24.6 ,24.6 ,24.6 ,1.4 ,1.4 ,24.4 ,24.1 ,9.80E-04,4.30E-04,1.33E-03,3.40E-04,""
2018/7/15 14:00,24.7 ,24.5 ,24.6 ,24.6 ,24.6 ,24.7 ,1.4 ,1.4 ,24.4 ,24.1 ,1.38E-03,4.10E-04,1.05E-03,3.60E-04,""
2018/7/15 15:00,24.7 ,24.5 ,24.6 ,24.6 ,24.6 ,24.7 ,1.4 ,1.4 ,24.3 ,24.1 ,1.20E-03,4.00E-04,1.23E-03,3.60E-04,""
2018/7/15 16:00,24.7 ,24.5 ,24.6 ,24.6 ,24.6 ,24.7 ,1.4 ,1.4 ,24.4 ,24.2 ,1.09E-03,4.00E-04,1.05E-03,3.60E-04,""
2018/7/15 17:00,24.7 ,24.5 ,24.6 ,24.6 ,24.6 ,24.7 ,1.4 ,1.4 ,24.4 ,24.3 ,1.33E-03,3.90E-04,1.31E-03,3.40E-04,""
2018/7/15 18:00,24.7 ,24.5 ,24.6 ,24.6 ,24.6 ,24.7 ,1.4 ,1.4 ,24.5 ,24.2 ,1.11E-03,4.20E-04,1.10E-03,3.60E-04,""
2018/7/15 19:00,24.7 ,24.5 ,24.6 ,24.6 ,24.6 ,24.7 ,1.4 ,1.4 ,24.5 ,24.3 ,9.80E-04,4.20E-04,1.27E-03,3.80E-04,""
2018/7/15 20:00,24.7 ,24.5 ,24.6 ,24.6 ,24.6 ,24.7 ,1.4 ,1.4 ,24.5 ,24.3 ,1.26E-03,3.90E-04,1.10E-03,3.80E-04,""
2018/7/15 21:00,24.7 ,24.5 ,24.6 ,24.6 ,24.6 ,24.7 ,1.4 ,1.4 ,24.5 ,24.3 ,1.17E-03,4.30E-04,1.10E-03,3.90E-04,""
2018/7/15 22:00,24.8 ,24.5 ,24.7 ,24.6 ,24.7 ,24.7 ,1.4 ,1.4 ,24.5 ,24.2 ,1.42E-03,4.10E-04,1.10E-03,3.70E-04,""
2018/7/15 23:00,24.8 ,24.6 ,24.7 ,24.7 ,24.7 ,24.7 ,1.4 ,1.4 ,24.5 ,24.3 ,1.19E-03,4.20E-04,1.30E-03,3.60E-04,""
2018/7/16 0:00,24.8 ,24.5 ,24.7 ,24.6 ,24.7 ,24.7 ,1.4 ,1.4 ,24.5 ,24.3 ,1.13E-03,4.00E-04,1.18E-03,3.40E-04,""
2018/7/16 1:00,24.8 ,24.6 ,24.7 ,24.7 ,24.7 ,24.7 ,1.4 ,1.4 ,24.5 ,24.3 ,1.06E-03,4.20E-04,1.18E-03,3.70E-04,""
2018/7/16 2:00,24.8 ,24.6 ,24.7 ,24.7 ,24.7 ,24.7 ,1.4 ,1.4 ,24.5 ,24.3 ,1.02E-03,4.30E-04,1.13E-03,3.70E-04,""
2018/7/16 3:00,24.8 ,24.6 ,24.7 ,24.7 ,24.7 ,24.7 ,1.4 ,1.4 ,24.5 ,24.2 ,1.21E-03,4.20E-04,1.08E-03,3.40E-04,""
2018/7/16 4:00,24.8 ,24.6 ,24.7 ,24.7 ,24.7 ,24.7 ,1.4 ,1.4 ,24.5 ,24.2 ,1.15E-03,4.10E-04,1.36E-03,3.50E-04,""
2018/7/16 5:00,24.8 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.4 ,1.4 ,24.5 ,24.3 ,1.34E-03,4.00E-04,1.06E-03,3.70E-04,""
2018/7/16 6:00,24.8 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.4 ,1.4 ,24.5 ,24.2 ,8.60E-04,4.10E-04,1.12E-03,3.50E-04,""
2018/7/16 7:00,24.8 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.4 ,1.4 ,24.5 ,24.3 ,9.40E-04,4.10E-04,1.15E-03,3.70E-04,""
2018/7/16 8:00,24.8 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.4 ,1.4 ,24.5 ,24.2 ,8.60E-04,4.20E-04,1.36E-03,3.60E-04,""
2018/7/16 9:00,24.8 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.4 ,1.4 ,24.5 ,24.2 ,1.34E-03,4.00E-04,1.05E-03,3.60E-04,""
2018/7/16 10:00,24.9 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.4 ,1.4 ,24.5 ,24.3 ,9.50E-04,4.20E-04,1.42E-03,3.60E-04,""
2018/7/16 11:00,24.9 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.4 ,1.4 ,24.5 ,24.3 ,1.02E-03,4.30E-04,1.24E-03,3.30E-04,""
2018/7/16 12:00,24.9 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.4 ,1.4 ,24.5 ,24.3 ,1.19E-03,4.00E-04,1.31E-03,3.60E-04,""
