,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2018/7/16 13:00,24.9 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.4 ,1.4 ,24.5 ,24.3 ,1.08E-03,4.00E-04,1.47E-03,3.40E-04,""
2018/7/16 14:00,24.9 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.4 ,1.4 ,24.5 ,24.3 ,1.15E-03,4.00E-04,1.30E-03,3.70E-04,""
2018/7/16 15:00,24.9 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.4 ,1.4 ,24.5 ,24.3 ,9.50E-04,4.20E-04,1.23E-03,3.50E-04,""
2018/7/16 16:00,24.9 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.4 ,1.4 ,24.6 ,24.3 ,1.27E-03,4.20E-04,1.29E-03,3.70E-04,""
2018/7/16 17:00,24.9 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.4 ,1.4 ,24.5 ,24.3 ,1.00E-03,4.40E-04,1.19E-03,3.50E-04,""
2018/7/16 18:00,24.9 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.4 ,1.4 ,24.6 ,24.3 ,1.14E-03,4.20E-04,1.33E-03,3.60E-04,""
2018/7/16 19:00,24.9 ,24.7 ,24.8 ,24.7 ,24.8 ,24.8 ,1.4 ,1.4 ,24.6 ,24.3 ,1.24E-03,4.00E-04,1.21E-03,3.60E-04,""
2018/7/16 20:00,24.9 ,24.7 ,24.8 ,24.7 ,24.8 ,24.9 ,1.4 ,1.4 ,24.6 ,24.4 ,1.42E-03,4.00E-04,1.24E-03,3.70E-04,""
2018/7/16 21:00,24.9 ,24.7 ,24.8 ,24.7 ,24.8 ,24.9 ,1.4 ,1.4 ,24.6 ,24.4 ,1.03E-03,4.20E-04,1.12E-03,3.60E-04,""
2018/7/16 22:00,24.9 ,24.7 ,24.8 ,24.8 ,24.8 ,24.9 ,1.4 ,1.4 ,24.6 ,24.5 ,8.40E-04,4.40E-04,1.03E-03,3.70E-04,""
2018/7/16 23:00,24.9 ,24.7 ,24.8 ,24.8 ,24.8 ,24.9 ,1.4 ,1.4 ,24.6 ,24.3 ,1.26E-03,4.10E-04,1.27E-03,3.60E-04,""
2018/7/17 0:00,24.9 ,24.7 ,24.8 ,24.8 ,24.8 ,24.9 ,1.4 ,1.4 ,24.6 ,24.3 ,1.15E-03,4.00E-04,1.22E-03,3.40E-04,""
2018/7/17 1:00,24.9 ,24.7 ,24.8 ,24.8 ,24.8 ,24.9 ,1.4 ,1.4 ,24.6 ,24.5 ,8.40E-04,4.30E-04,1.21E-03,3.70E-04,""
2018/7/17 2:00,24.9 ,24.7 ,24.9 ,24.8 ,24.8 ,24.9 ,1.4 ,1.4 ,24.5 ,24.3 ,1.13E-03,3.90E-04,1.36E-03,3.60E-04,""
2018/7/17 3:00,25.0 ,24.7 ,24.9 ,24.8 ,24.9 ,24.9 ,1.4 ,1.4 ,24.6 ,24.4 ,1.08E-03,4.40E-04,1.26E-03,3.80E-04,""
2018/7/17 4:00,25.0 ,24.7 ,24.9 ,24.8 ,24.9 ,24.9 ,1.4 ,1.4 ,24.6 ,24.4 ,9.10E-04,4.00E-04,1.31E-03,3.30E-04,""
2018/7/17 5:00,25.0 ,24.7 ,24.9 ,24.8 ,24.8 ,24.9 ,1.4 ,1.4 ,24.6 ,24.3 ,1.27E-03,4.10E-04,1.59E-03,3.40E-04,""
2018/7/17 6:00,25.0 ,24.7 ,24.9 ,24.8 ,24.9 ,24.9 ,1.4 ,1.4 ,24.6 ,24.3 ,1.29E-03,4.10E-04,1.37E-03,3.20E-04,""
2018/7/17 7:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.4 ,1.4 ,24.6 ,24.3 ,8.20E-04,4.30E-04,1.02E-03,3.70E-04,""
2018/7/17 8:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.4 ,1.4 ,24.6 ,24.4 ,1.43E-03,4.20E-04,8.80E-04,3.70E-04,""
2018/7/17 9:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,25.0 ,1.4 ,1.4 ,24.6 ,24.4 ,1.42E-03,4.00E-04,1.06E-03,3.40E-04,""
2018/7/17 10:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.4 ,1.4 ,24.6 ,24.4 ,1.23E-03,4.20E-04,1.13E-03,3.70E-04,""
2018/7/17 11:00,25.1 ,24.8 ,24.9 ,24.9 ,24.9 ,25.0 ,1.4 ,1.4 ,24.6 ,24.4 ,1.34E-03,3.90E-04,1.04E-03,3.70E-04,""
2018/7/17 12:00,25.1 ,24.8 ,24.9 ,24.9 ,24.9 ,25.0 ,1.4 ,1.4 ,24.6 ,24.5 ,1.07E-03,4.20E-04,1.24E-03,3.60E-04,""
2018/7/17 13:00,25.1 ,24.7 ,24.9 ,24.9 ,24.9 ,25.0 ,1.4 ,1.4 ,24.7 ,24.5 ,1.10E-03,4.10E-04,1.34E-03,3.60E-04,""
2018/7/17 14:00,25.0 ,24.8 ,24.9 ,24.9 ,24.9 ,25.0 ,1.4 ,1.4 ,24.7 ,24.5 ,1.10E-03,4.30E-04,1.15E-03,3.50E-04,""
2018/7/17 15:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.4 ,1.4 ,24.7 ,24.5 ,1.47E-03,4.30E-04,1.63E-03,3.40E-04,""
2018/7/17 16:00,24.9 ,24.7 ,24.9 ,24.8 ,24.9 ,24.9 ,1.4 ,1.4 ,24.7 ,24.6 ,1.10E-03,4.10E-04,1.15E-03,3.50E-04,""
2018/7/17 17:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.4 ,1.4 ,24.7 ,24.5 ,1.04E-03,4.40E-04,1.52E-03,3.50E-04,""
2018/7/17 18:00,25.0 ,24.8 ,24.9 ,24.9 ,24.9 ,25.0 ,1.4 ,1.4 ,24.8 ,24.6 ,1.26E-03,4.10E-04,1.30E-03,3.60E-04,""
2018/7/17 19:00,24.9 ,24.7 ,24.9 ,24.8 ,24.9 ,24.9 ,1.4 ,1.4 ,24.8 ,24.6 ,1.26E-03,3.90E-04,1.02E-03,3.80E-04,""
2018/7/17 20:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,25.0 ,1.4 ,1.4 ,24.8 ,24.6 ,6.80E-04,4.50E-04,1.23E-03,3.70E-04,""
2018/7/17 21:00,25.1 ,24.8 ,24.9 ,24.9 ,24.9 ,25.0 ,1.4 ,1.4 ,24.8 ,24.6 ,9.80E-04,4.30E-04,1.15E-03,3.40E-04,""
2018/7/17 22:00,25.1 ,24.8 ,25.0 ,24.9 ,25.0 ,25.0 ,1.4 ,1.4 ,24.8 ,24.6 ,1.18E-03,4.10E-04,1.45E-03,3.60E-04,""
2018/7/17 23:00,25.0 ,24.8 ,24.9 ,24.9 ,24.9 ,25.0 ,1.4 ,1.4 ,24.8 ,24.6 ,8.80E-04,4.10E-04,1.13E-03,3.60E-04,""
2018/7/18 0:00,25.1 ,24.8 ,24.9 ,24.9 ,24.9 ,25.0 ,1.4 ,1.4 ,24.8 ,24.6 ,9.70E-04,4.20E-04,1.03E-03,3.60E-04,""
2018/7/18 1:00,25.1 ,24.8 ,25.0 ,24.9 ,24.9 ,25.0 ,1.4 ,1.4 ,24.8 ,24.6 ,1.16E-03,4.00E-04,1.33E-03,3.60E-04,""
2018/7/18 2:00,25.1 ,24.8 ,24.9 ,24.9 ,24.9 ,25.0 ,1.4 ,1.4 ,24.8 ,24.6 ,1.17E-03,4.00E-04,1.05E-03,3.60E-04,""
2018/7/18 3:00,25.1 ,24.9 ,25.0 ,24.9 ,25.0 ,25.1 ,1.4 ,1.4 ,24.8 ,24.5 ,1.17E-03,4.30E-04,1.32E-03,3.40E-04,""
2018/7/18 4:00,25.1 ,24.9 ,25.0 ,24.9 ,25.0 ,25.1 ,1.4 ,1.4 ,24.8 ,24.6 ,1.03E-03,4.30E-04,1.19E-03,3.60E-04,""
2018/7/18 5:00,25.1 ,24.8 ,24.9 ,24.9 ,24.9 ,25.0 ,1.4 ,1.4 ,24.8 ,24.6 ,1.17E-03,4.10E-04,1.09E-03,3.90E-04,""
2018/7/18 6:00,25.1 ,24.9 ,25.0 ,25.0 ,25.0 ,25.1 ,1.4 ,1.4 ,24.8 ,24.6 ,1.22E-03,4.20E-04,1.10E-03,3.80E-04,""
2018/7/18 7:00,25.1 ,24.9 ,25.0 ,24.9 ,25.0 ,25.1 ,1.4 ,1.4 ,24.8 ,24.6 ,1.15E-03,4.20E-04,1.21E-03,3.40E-04,""
2018/7/18 8:00,25.1 ,24.9 ,25.0 ,25.0 ,25.0 ,25.1 ,1.4 ,1.4 ,24.8 ,24.6 ,1.19E-03,3.90E-04,1.00E-03,3.70E-04,""
2018/7/18 9:00,25.1 ,24.9 ,25.0 ,25.0 ,25.0 ,25.1 ,1.4 ,1.4 ,24.8 ,24.6 ,1.06E-03,4.20E-04,1.17E-03,3.80E-04,""
2018/7/18 10:00,25.1 ,24.9 ,25.0 ,24.9 ,25.0 ,25.1 ,1.4 ,1.4 ,24.9 ,24.6 ,1.19E-03,4.10E-04,1.07E-03,3.90E-04,""
2018/7/18 11:00,25.1 ,24.9 ,25.0 ,25.0 ,25.0 ,25.1 ,1.4 ,1.4 ,24.9 ,24.8 ,9.10E-04,4.30E-04,1.07E-03,3.70E-04,""
2018/7/18 12:00,25.1 ,24.9 ,25.0 ,25.0 ,25.0 ,25.1 ,1.4 ,1.4 ,24.9 ,24.8 ,1.07E-03,4.30E-04,1.23E-03,3.60E-04,""
2018/7/18 13:00,25.1 ,24.9 ,25.0 ,25.0 ,25.0 ,25.1 ,1.4 ,1.4 ,25.0 ,24.8 ,1.09E-03,4.10E-04,1.12E-03,3.60E-04,""
2018/7/18 14:00,25.1 ,24.9 ,25.0 ,25.0 ,25.0 ,25.1 ,1.4 ,1.4 ,25.0 ,24.8 ,1.23E-03,4.10E-04,1.20E-03,3.80E-04,""
2018/7/18 15:00,25.1 ,24.9 ,25.1 ,25.0 ,25.0 ,25.1 ,1.4 ,1.4 ,25.0 ,24.8 ,7.20E-04,4.30E-04,1.43E-03,3.20E-04,""
2018/7/18 16:00,25.2 ,24.9 ,25.1 ,25.1 ,25.1 ,25.1 ,1.4 ,1.4 ,25.1 ,24.8 ,1.01E-03,4.30E-04,1.03E-03,3.70E-04,""
2018/7/18 17:00,25.2 ,24.9 ,25.1 ,25.1 ,25.1 ,25.1 ,1.4 ,1.4 ,25.1 ,24.8 ,1.32E-03,4.10E-04,1.27E-03,3.40E-04,""
2018/7/18 18:00,25.2 ,24.9 ,25.1 ,25.0 ,25.1 ,25.1 ,1.4 ,1.4 ,25.1 ,24.9 ,1.17E-03,4.10E-04,1.08E-03,3.90E-04,""
2018/7/18 19:00,25.1 ,24.9 ,25.1 ,25.0 ,25.1 ,25.1 ,1.4 ,1.4 ,25.1 ,24.8 ,1.13E-03,3.90E-04,1.33E-03,3.80E-04,""
2018/7/18 20:00,25.2 ,24.9 ,25.1 ,25.1 ,25.1 ,25.1 ,1.4 ,1.4 ,25.1 ,25.0 ,1.23E-03,4.10E-04,1.21E-03,3.50E-04,""
2018/7/18 21:00,25.2 ,24.9 ,25.1 ,25.1 ,25.1 ,25.1 ,1.4 ,1.4 ,25.1 ,24.8 ,8.60E-04,4.20E-04,1.12E-03,3.70E-04,""
2018/7/18 22:00,25.2 ,24.9 ,25.1 ,25.1 ,25.1 ,25.2 ,1.4 ,1.4 ,25.1 ,24.9 ,1.06E-03,4.50E-04,1.34E-03,3.60E-04,""
2018/7/18 23:00,25.2 ,25.0 ,25.1 ,25.1 ,25.1 ,25.2 ,1.4 ,1.4 ,25.1 ,24.9 ,9.50E-04,4.00E-04,1.25E-03,3.50E-04,""
2018/7/19 0:00,25.2 ,24.9 ,25.1 ,25.1 ,25.1 ,25.1 ,1.4 ,1.4 ,25.1 ,25.0 ,1.01E-03,4.20E-04,1.29E-03,3.60E-04,""
2018/7/19 1:00,25.2 ,25.0 ,25.1 ,25.1 ,25.1 ,25.2 ,1.4 ,1.4 ,25.1 ,24.8 ,9.90E-04,4.20E-04,1.24E-03,3.60E-04,""
2018/7/19 2:00,25.2 ,25.0 ,25.1 ,25.1 ,25.1 ,25.2 ,1.4 ,1.4 ,25.1 ,25.0 ,1.36E-03,4.00E-04,1.16E-03,3.70E-04,""
2018/7/19 3:00,25.3 ,25.0 ,25.2 ,25.1 ,25.2 ,25.2 ,1.4 ,1.4 ,25.1 ,25.0 ,1.03E-03,4.10E-04,1.13E-03,3.60E-04,""
2018/7/19 4:00,25.3 ,25.0 ,25.1 ,25.1 ,25.1 ,25.2 ,1.4 ,1.4 ,25.1 ,24.9 ,1.35E-03,4.00E-04,1.40E-03,3.60E-04,""
2018/7/19 5:00,25.3 ,25.0 ,25.1 ,25.1 ,25.1 ,25.2 ,1.4 ,1.4 ,25.1 ,24.9 ,1.16E-03,4.10E-04,1.23E-03,3.70E-04,""
2018/7/19 6:00,25.3 ,25.0 ,25.2 ,25.1 ,25.2 ,25.3 ,1.4 ,1.4 ,25.1 ,25.0 ,1.21E-03,4.20E-04,1.28E-03,3.60E-04,""
2018/7/19 7:00,25.3 ,25.0 ,25.2 ,25.1 ,25.2 ,25.3 ,1.4 ,1.4 ,25.1 ,24.9 ,1.21E-03,3.90E-04,1.37E-03,3.50E-04,""
2018/7/19 8:00,25.3 ,25.0 ,25.2 ,25.1 ,25.2 ,25.3 ,1.4 ,1.4 ,25.1 ,25.0 ,1.26E-03,4.10E-04,1.22E-03,3.50E-04,""
2018/7/19 9:00,25.3 ,25.1 ,25.2 ,25.2 ,25.2 ,25.3 ,1.4 ,1.4 ,25.1 ,24.9 ,1.26E-03,3.90E-04,1.28E-03,3.60E-04,""
2018/7/19 10:00,25.3 ,25.1 ,25.2 ,25.1 ,25.2 ,25.3 ,1.4 ,1.4 ,25.1 ,24.9 ,9.20E-04,4.40E-04,1.19E-03,3.60E-04,""
2018/7/19 11:00,25.3 ,25.1 ,25.2 ,25.2 ,25.2 ,25.3 ,1.4 ,1.4 ,25.1 ,25.0 ,1.46E-03,3.70E-04,1.17E-03,3.40E-04,""
2018/7/19 12:00,25.3 ,25.1 ,25.2 ,25.2 ,25.2 ,25.3 ,1.4 ,1.4 ,25.2 ,25.0 ,1.25E-03,4.10E-04,9.80E-04,3.70E-04,""
2018/7/19 13:00,25.3 ,25.1 ,25.2 ,25.2 ,25.2 ,25.3 ,1.4 ,1.4 ,25.2 ,25.0 ,1.01E-03,4.20E-04,1.30E-03,3.70E-04,""
2018/7/19 14:00,25.3 ,25.1 ,25.2 ,25.2 ,25.2 ,25.3 ,1.4 ,1.4 ,25.2 ,25.0 ,1.30E-03,4.10E-04,1.11E-03,3.70E-04,""
2018/7/19 15:00,25.3 ,25.0 ,25.2 ,25.2 ,25.2 ,25.3 ,1.4 ,1.4 ,25.3 ,25.0 ,1.08E-03,4.30E-04,1.19E-03,3.60E-04,""
2018/7/19 16:00,25.3 ,25.1 ,25.2 ,25.2 ,25.2 ,25.3 ,1.4 ,1.4 ,25.3 ,25.1 ,1.14E-03,4.10E-04,1.31E-03,3.80E-04,""
2018/7/19 17:00,25.3 ,25.1 ,25.2 ,25.2 ,25.2 ,25.3 ,1.4 ,1.4 ,25.3 ,25.1 ,1.05E-03,4.30E-04,1.26E-03,3.60E-04,""
2018/7/19 18:00,25.3 ,25.1 ,25.2 ,25.2 ,25.2 ,25.3 ,1.4 ,1.4 ,25.3 ,25.1 ,8.40E-04,4.30E-04,1.45E-03,3.60E-04,""
2018/7/19 19:00,25.3 ,25.1 ,25.2 ,25.2 ,25.2 ,25.3 ,1.4 ,1.4 ,25.3 ,25.0 ,1.17E-03,3.80E-04,1.20E-03,3.50E-04,""
2018/7/19 20:00,25.3 ,25.1 ,25.2 ,25.2 ,25.2 ,25.3 ,1.4 ,1.4 ,25.3 ,25.1 ,1.18E-03,3.90E-04,1.27E-03,3.70E-04,""
2018/7/19 21:00,25.3 ,25.1 ,25.3 ,25.2 ,25.2 ,25.3 ,1.4 ,1.4 ,25.3 ,25.1 ,1.38E-03,3.90E-04,1.14E-03,3.80E-04,""
2018/7/19 22:00,25.3 ,25.1 ,25.3 ,25.2 ,25.3 ,25.3 ,1.4 ,1.4 ,25.3 ,25.1 ,1.17E-03,4.20E-04,1.03E-03,4.00E-04,""
2018/7/19 23:00,25.3 ,25.1 ,25.3 ,25.2 ,25.2 ,25.3 ,1.4 ,1.4 ,25.3 ,25.1 ,1.44E-03,3.80E-04,1.31E-03,3.90E-04,""
2018/7/20 0:00,25.4 ,25.1 ,25.3 ,25.3 ,25.3 ,25.3 ,1.4 ,1.4 ,25.3 ,25.1 ,1.12E-03,4.00E-04,1.38E-03,3.90E-04,""
2018/7/20 1:00,25.3 ,25.1 ,25.3 ,25.2 ,25.3 ,25.3 ,1.4 ,1.4 ,25.3 ,25.1 ,1.03E-03,4.10E-04,1.37E-03,3.80E-04,""
2018/7/20 2:00,25.3 ,25.1 ,25.3 ,25.2 ,25.3 ,25.3 ,1.4 ,1.4 ,25.3 ,25.1 ,1.02E-03,4.30E-04,1.27E-03,3.80E-04,""
2018/7/20 3:00,25.4 ,25.1 ,25.3 ,25.3 ,25.3 ,25.3 ,1.4 ,1.4 ,25.3 ,25.0 ,1.30E-03,3.80E-04,9.80E-04,3.80E-04,""
2018/7/20 4:00,25.4 ,25.1 ,25.3 ,25.3 ,25.3 ,25.3 ,1.4 ,1.4 ,25.3 ,25.0 ,1.13E-03,4.20E-04,1.14E-03,3.90E-04,""
2018/7/20 5:00,25.4 ,25.2 ,25.3 ,25.3 ,25.3 ,25.4 ,1.4 ,1.4 ,25.2 ,25.0 ,9.90E-04,4.30E-04,1.35E-03,3.80E-04,""
2018/7/20 6:00,25.4 ,25.2 ,25.3 ,25.3 ,25.3 ,25.4 ,1.4 ,1.4 ,25.2 ,25.0 ,1.17E-03,4.10E-04,1.12E-03,3.70E-04,""
2018/7/20 7:00,25.4 ,25.2 ,25.3 ,25.3 ,25.3 ,25.4 ,1.4 ,1.4 ,25.3 ,25.0 ,8.40E-04,4.30E-04,1.04E-03,4.00E-04,""
2018/7/20 8:00,25.4 ,25.2 ,25.3 ,25.3 ,25.3 ,25.4 ,1.4 ,1.4 ,25.2 ,25.1 ,1.42E-03,4.40E-04,1.45E-03,3.60E-04,""
2018/7/20 9:00,25.5 ,25.2 ,25.3 ,25.3 ,25.3 ,25.4 ,1.4 ,1.4 ,25.2 ,25.0 ,1.29E-03,4.30E-04,1.17E-03,3.90E-04,""
2018/7/20 10:00,25.5 ,25.2 ,25.4 ,25.3 ,25.3 ,25.4 ,1.4 ,1.4 ,25.2 ,25.1 ,1.03E-03,4.30E-04,1.37E-03,3.60E-04,""
2018/7/20 11:00,25.5 ,25.3 ,25.4 ,25.3 ,25.3 ,25.4 ,1.4 ,1.4 ,25.2 ,25.1 ,1.04E-03,4.10E-04,1.22E-03,3.80E-04,""
2018/7/20 12:00,25.5 ,25.2 ,25.4 ,25.3 ,25.3 ,25.4 ,1.4 ,1.4 ,25.3 ,25.1 ,1.31E-03,4.10E-04,1.27E-03,3.70E-04,""
2018/7/20 13:00,25.5 ,25.3 ,25.4 ,25.3 ,25.3 ,25.4 ,1.4 ,1.4 ,25.2 ,25.0 ,9.10E-04,4.30E-04,1.51E-03,3.40E-04,""
2018/7/20 14:00,25.4 ,25.2 ,25.3 ,25.3 ,25.3 ,25.4 ,1.4 ,1.4 ,25.3 ,25.1 ,1.08E-03,4.40E-04,1.34E-03,3.60E-04,""
2018/7/20 15:00,25.4 ,25.2 ,25.3 ,25.3 ,25.3 ,25.4 ,1.4 ,1.4 ,25.3 ,25.1 ,1.19E-03,4.10E-04,1.24E-03,3.70E-04,""
2018/7/20 16:00,25.4 ,25.1 ,25.3 ,25.3 ,25.3 ,25.4 ,1.4 ,1.4 ,25.3 ,25.1 ,1.16E-03,4.10E-04,1.23E-03,3.70E-04,""
2018/7/20 17:00,25.4 ,25.2 ,25.3 ,25.3 ,25.3 ,25.4 ,1.4 ,1.4 ,25.3 ,25.1 ,9.20E-04,4.20E-04,1.25E-03,3.80E-04,""
2018/7/20 18:00,25.5 ,25.2 ,25.4 ,25.3 ,25.4 ,25.4 ,1.4 ,1.4 ,25.3 ,25.2 ,9.50E-04,4.20E-04,1.36E-03,3.90E-04,""
2018/7/20 19:00,25.5 ,25.2 ,25.4 ,25.3 ,25.3 ,25.4 ,1.4 ,1.4 ,25.4 ,25.1 ,1.14E-03,4.40E-04,1.15E-03,3.70E-04,""
2018/7/20 20:00,25.5 ,25.2 ,25.4 ,25.4 ,25.4 ,25.5 ,1.4 ,1.4 ,25.4 ,25.1 ,8.40E-04,4.30E-04,1.31E-03,3.60E-04,""
2018/7/20 21:00,25.5 ,25.2 ,25.4 ,25.4 ,25.4 ,25.5 ,1.4 ,1.4 ,25.4 ,25.2 ,8.60E-04,4.30E-04,1.12E-03,3.90E-04,""
2018/7/20 22:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.4 ,1.4 ,1.4 ,25.4 ,25.1 ,1.36E-03,4.20E-04,1.20E-03,3.80E-04,""
2018/7/20 23:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.4 ,1.4 ,25.4 ,25.1 ,1.19E-03,4.10E-04,1.23E-03,3.90E-04,""
2018/7/21 0:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.4 ,1.4 ,25.4 ,25.1 ,9.30E-04,4.30E-04,1.39E-03,3.90E-04,""
2018/7/21 1:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.4 ,1.4 ,25.4 ,25.1 ,1.12E-03,4.10E-04,1.14E-03,4.10E-04,""
2018/7/21 2:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.4 ,1.4 ,25.4 ,25.2 ,1.04E-03,4.20E-04,1.38E-03,3.50E-04,""
2018/7/21 3:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.4 ,1.4 ,25.3 ,25.2 ,9.60E-04,4.20E-04,1.05E-03,3.80E-04,""
2018/7/21 4:00,25.6 ,25.3 ,25.5 ,25.4 ,25.5 ,25.5 ,1.4 ,1.4 ,25.4 ,25.2 ,1.26E-03,4.10E-04,1.07E-03,4.00E-04,""
2018/7/21 5:00,25.6 ,25.3 ,25.5 ,25.4 ,25.4 ,25.5 ,1.4 ,1.4 ,25.4 ,25.2 ,1.25E-03,4.30E-04,1.34E-03,3.90E-04,""
2018/7/21 6:00,25.6 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.4 ,1.4 ,25.4 ,25.2 ,1.09E-03,4.10E-04,1.37E-03,3.90E-04,""
2018/7/21 7:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.4 ,1.4 ,25.4 ,25.1 ,1.14E-03,4.30E-04,1.35E-03,3.80E-04,""
2018/7/21 8:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.4 ,1.4 ,25.4 ,25.1 ,1.19E-03,4.30E-04,1.42E-03,3.70E-04,""
2018/7/21 9:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.4 ,1.4 ,25.4 ,25.3 ,1.12E-03,4.30E-04,1.37E-03,3.70E-04,""
2018/7/21 10:00,25.6 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.4 ,1.4 ,25.4 ,25.1 ,1.21E-03,4.20E-04,1.16E-03,3.80E-04,""
2018/7/21 11:00,25.6 ,25.3 ,25.5 ,25.4 ,25.5 ,25.5 ,1.4 ,1.4 ,25.5 ,25.1 ,1.09E-03,4.10E-04,1.17E-03,3.90E-04,""
2018/7/21 12:00,25.6 ,25.3 ,25.5 ,25.4 ,25.5 ,25.5 ,1.4 ,1.4 ,25.5 ,25.3 ,9.60E-04,4.30E-04,1.03E-03,3.90E-04,""
2018/7/21 13:00,25.6 ,25.3 ,25.5 ,25.4 ,25.5 ,25.5 ,1.4 ,1.4 ,25.5 ,25.3 ,1.59E-03,4.20E-04,1.10E-03,3.90E-04,""
2018/7/21 14:00,25.6 ,25.3 ,25.5 ,25.5 ,25.5 ,25.5 ,1.4 ,1.4 ,25.6 ,25.3 ,9.60E-04,4.30E-04,1.10E-03,3.90E-04,""
2018/7/21 15:00,25.6 ,25.3 ,25.5 ,25.5 ,25.5 ,25.6 ,1.4 ,1.4 ,25.6 ,25.3 ,1.19E-03,4.20E-04,1.41E-03,3.50E-04,""
2018/7/21 16:00,25.6 ,25.3 ,25.5 ,25.5 ,25.5 ,25.6 ,1.4 ,1.4 ,25.6 ,25.3 ,1.07E-03,4.20E-04,1.26E-03,3.60E-04,""
2018/7/21 17:00,25.6 ,25.4 ,25.5 ,25.5 ,25.5 ,25.6 ,1.4 ,1.4 ,25.6 ,25.3 ,1.10E-03,4.20E-04,1.24E-03,4.00E-04,""
2018/7/21 18:00,25.7 ,25.4 ,25.5 ,25.5 ,25.5 ,25.6 ,1.4 ,1.4 ,25.6 ,25.3 ,1.20E-03,4.10E-04,1.31E-03,3.70E-04,""
2018/7/21 19:00,25.6 ,25.4 ,25.5 ,25.5 ,25.5 ,25.6 ,1.4 ,1.4 ,25.6 ,25.3 ,1.18E-03,4.00E-04,1.35E-03,3.60E-04,""
2018/7/21 20:00,25.7 ,25.4 ,25.5 ,25.5 ,25.5 ,25.6 ,1.4 ,1.4 ,25.6 ,25.4 ,1.05E-03,4.20E-04,1.30E-03,3.70E-04,""
2018/7/21 21:00,25.7 ,25.4 ,25.6 ,25.5 ,25.6 ,25.6 ,1.4 ,1.4 ,25.6 ,25.5 ,1.15E-03,4.10E-04,1.30E-03,3.70E-04,""
2018/7/21 22:00,25.7 ,25.4 ,25.5 ,25.5 ,25.5 ,25.6 ,1.4 ,1.4 ,25.6 ,25.4 ,1.11E-03,4.20E-04,1.30E-03,3.80E-04,""
2018/7/21 23:00,25.7 ,25.4 ,25.6 ,25.5 ,25.6 ,25.6 ,1.4 ,1.4 ,25.6 ,25.5 ,7.30E-04,4.30E-04,1.19E-03,3.90E-04,""
2018/7/22 0:00,25.7 ,25.4 ,25.6 ,25.5 ,25.6 ,25.6 ,1.4 ,1.4 ,25.6 ,25.4 ,8.10E-04,4.50E-04,1.21E-03,3.80E-04,""
2018/7/22 1:00,25.7 ,25.4 ,25.6 ,25.5 ,25.5 ,25.6 ,1.4 ,1.4 ,25.6 ,25.5 ,1.22E-03,4.00E-04,1.07E-03,3.90E-04,""
2018/7/22 2:00,25.7 ,25.4 ,25.6 ,25.5 ,25.5 ,25.6 ,1.4 ,1.4 ,25.6 ,25.5 ,1.23E-03,4.20E-04,1.32E-03,3.70E-04,""
2018/7/22 3:00,25.7 ,25.4 ,25.6 ,25.5 ,25.6 ,25.6 ,1.4 ,1.4 ,25.6 ,25.5 ,1.09E-03,4.30E-04,1.48E-03,3.60E-04,""
2018/7/22 4:00,25.7 ,25.4 ,25.6 ,25.5 ,25.6 ,25.6 ,1.4 ,1.4 ,25.6 ,25.5 ,8.10E-04,4.40E-04,1.32E-03,3.70E-04,""
2018/7/22 5:00,25.7 ,25.4 ,25.6 ,25.5 ,25.6 ,25.6 ,1.4 ,1.4 ,25.6 ,25.4 ,1.12E-03,4.20E-04,1.20E-03,3.90E-04,""
2018/7/22 6:00,25.7 ,25.5 ,25.6 ,25.6 ,25.6 ,25.7 ,1.4 ,1.4 ,25.7 ,25.5 ,1.34E-03,4.00E-04,1.29E-03,3.70E-04,""
2018/7/22 7:00,25.7 ,25.5 ,25.6 ,25.6 ,25.6 ,25.7 ,1.4 ,1.4 ,25.6 ,25.5 ,9.60E-04,3.80E-04,1.28E-03,3.60E-04,""
2018/7/22 8:00,25.7 ,25.5 ,25.6 ,25.6 ,25.6 ,25.7 ,1.4 ,1.4 ,25.6 ,25.5 ,1.06E-03,4.20E-04,1.08E-03,3.80E-04,""
2018/7/22 9:00,25.7 ,25.5 ,25.6 ,25.6 ,25.6 ,25.7 ,1.4 ,1.4 ,25.6 ,25.5 ,1.20E-03,4.00E-04,1.30E-03,3.60E-04,""
2018/7/22 10:00,25.7 ,25.4 ,25.6 ,25.6 ,25.6 ,25.7 ,1.4 ,1.4 ,25.7 ,25.5 ,1.06E-03,4.30E-04,1.16E-03,3.70E-04,""
2018/7/22 11:00,25.7 ,25.5 ,25.6 ,25.6 ,25.6 ,25.7 ,1.4 ,1.4 ,25.8 ,25.5 ,1.07E-03,4.20E-04,1.14E-03,3.70E-04,""
2018/7/22 12:00,25.7 ,25.5 ,25.6 ,25.6 ,25.6 ,25.7 ,1.4 ,1.4 ,25.7 ,25.6 ,1.15E-03,4.30E-04,1.26E-03,3.40E-04,""
2018/7/22 13:00,25.7 ,25.5 ,25.6 ,25.6 ,25.6 ,25.7 ,1.4 ,1.4 ,25.8 ,25.5 ,1.12E-03,4.20E-04,1.34E-03,3.50E-04,""
2018/7/22 14:00,25.8 ,25.5 ,25.7 ,25.6 ,25.6 ,25.7 ,1.4 ,1.4 ,25.8 ,25.6 ,1.02E-03,4.30E-04,1.37E-03,3.70E-04,""
2018/7/22 15:00,25.7 ,25.5 ,25.6 ,25.6 ,25.6 ,25.7 ,1.4 ,1.4 ,25.8 ,25.7 ,1.51E-03,3.80E-04,1.17E-03,3.80E-04,""
2018/7/22 16:00,25.7 ,25.5 ,25.6 ,25.6 ,25.6 ,25.7 ,1.4 ,1.4 ,25.9 ,25.6 ,1.21E-03,3.80E-04,1.03E-03,3.90E-04,""
2018/7/22 17:00,25.8 ,25.5 ,25.7 ,25.6 ,25.7 ,25.7 ,1.4 ,1.4 ,25.9 ,25.7 ,1.31E-03,4.20E-04,1.23E-03,3.60E-04,""
2018/7/22 18:00,25.8 ,25.5 ,25.7 ,25.6 ,25.7 ,25.7 ,1.4 ,1.4 ,26.0 ,25.7 ,1.29E-03,3.90E-04,1.30E-03,3.70E-04,""
2018/7/22 19:00,25.8 ,25.5 ,25.7 ,25.6 ,25.7 ,25.7 ,1.4 ,1.4 ,26.0 ,25.7 ,1.38E-03,4.00E-04,1.00E-03,3.80E-04,""
2018/7/22 20:00,25.8 ,25.5 ,25.7 ,25.6 ,25.7 ,25.7 ,1.4 ,1.4 ,26.0 ,25.8 ,9.90E-04,4.30E-04,9.70E-04,4.00E-04,""
2018/7/22 21:00,25.8 ,25.5 ,25.7 ,25.6 ,25.7 ,25.7 ,1.4 ,1.4 ,26.0 ,25.8 ,1.23E-03,4.20E-04,1.14E-03,3.90E-04,""
2018/7/22 22:00,25.8 ,25.6 ,25.7 ,25.7 ,25.7 ,25.8 ,1.4 ,1.4 ,26.1 ,25.8 ,9.70E-04,4.30E-04,1.05E-03,3.70E-04,""
2018/7/22 23:00,25.8 ,25.6 ,25.7 ,25.7 ,25.7 ,25.8 ,1.4 ,1.4 ,26.0 ,25.8 ,1.31E-03,4.00E-04,1.14E-03,3.70E-04,""
2018/7/23 0:00,25.8 ,25.6 ,25.7 ,25.7 ,25.7 ,25.8 ,1.4 ,1.4 ,26.0 ,25.8 ,1.11E-03,4.40E-04,1.00E-03,3.70E-04,""
2018/7/23 1:00,25.8 ,25.6 ,25.7 ,25.7 ,25.7 ,25.8 ,1.4 ,1.4 ,26.0 ,25.8 ,1.07E-03,4.30E-04,1.30E-03,3.40E-04,""
2018/7/23 2:00,25.9 ,25.6 ,25.8 ,25.7 ,25.7 ,25.8 ,1.4 ,1.4 ,26.1 ,25.8 ,1.09E-03,3.90E-04,1.37E-03,3.60E-04,""
2018/7/23 3:00,25.9 ,25.6 ,25.8 ,25.7 ,25.8 ,25.8 ,1.4 ,1.4 ,26.0 ,25.8 ,1.05E-03,4.30E-04,1.04E-03,3.90E-04,""
2018/7/23 4:00,25.9 ,25.6 ,25.8 ,25.7 ,25.8 ,25.8 ,1.4 ,1.4 ,26.1 ,25.8 ,1.31E-03,4.10E-04,1.14E-03,3.80E-04,""
2018/7/23 5:00,25.9 ,25.6 ,25.8 ,25.7 ,25.8 ,25.8 ,1.4 ,1.4 ,26.0 ,25.8 ,1.04E-03,4.30E-04,1.37E-03,3.60E-04,""
2018/7/23 6:00,25.9 ,25.6 ,25.8 ,25.7 ,25.7 ,25.8 ,1.4 ,1.4 ,26.1 ,25.8 ,1.08E-03,4.10E-04,1.40E-03,3.70E-04,""
2018/7/23 7:00,25.9 ,25.6 ,25.8 ,25.7 ,25.7 ,25.8 ,1.4 ,1.4 ,26.1 ,25.8 ,9.80E-04,4.50E-04,9.00E-04,3.70E-04,""
2018/7/23 8:00,25.9 ,25.6 ,25.8 ,25.7 ,25.8 ,25.8 ,1.4 ,1.4 ,26.1 ,25.9 ,1.43E-03,4.00E-04,1.46E-03,3.50E-04,""
2018/7/23 9:00,25.9 ,25.7 ,25.8 ,25.8 ,25.8 ,25.9 ,1.4 ,1.4 ,26.1 ,25.9 ,8.70E-04,3.90E-04,1.14E-03,3.70E-04,""
2018/7/23 10:00,25.9 ,25.7 ,25.8 ,25.8 ,25.8 ,25.9 ,1.4 ,1.4 ,26.1 ,25.8 ,1.13E-03,4.10E-04,1.25E-03,3.60E-04,""
2018/7/23 11:00,25.9 ,25.6 ,25.8 ,25.7 ,25.8 ,25.8 ,1.4 ,1.4 ,26.1 ,26.0 ,1.24E-03,4.10E-04,1.20E-03,3.70E-04,""
2018/7/23 12:00,25.9 ,25.7 ,25.8 ,25.8 ,25.8 ,25.9 ,1.4 ,1.4 ,26.1 ,26.0 ,1.20E-03,4.00E-04,1.12E-03,3.70E-04,""
2018/7/23 13:00,25.9 ,25.6 ,25.8 ,25.7 ,25.8 ,25.8 ,1.4 ,1.4 ,26.1 ,26.0 ,9.80E-04,4.10E-04,1.00E-03,3.90E-04,""
2018/7/23 14:00,26.0 ,25.7 ,25.9 ,25.8 ,25.8 ,25.9 ,1.4 ,1.4 ,26.2 ,26.0 ,1.39E-03,3.70E-04,1.38E-03,3.70E-04,""
2018/7/23 15:00,26.0 ,25.7 ,25.9 ,25.8 ,25.8 ,25.9 ,1.4 ,1.4 ,26.3 ,26.0 ,9.40E-04,4.30E-04,1.57E-03,3.60E-04,""
2018/7/23 16:00,26.0 ,25.7 ,25.9 ,25.8 ,25.8 ,25.9 ,1.4 ,1.4 ,26.3 ,26.0 ,1.09E-03,4.00E-04,9.10E-04,3.80E-04,""
2018/7/23 17:00,26.0 ,25.7 ,25.9 ,25.8 ,25.9 ,25.9 ,1.4 ,1.4 ,26.3 ,26.0 ,1.32E-03,4.30E-04,1.42E-03,3.70E-04,""
2018/7/23 18:00,26.0 ,25.7 ,25.9 ,25.8 ,25.8 ,25.9 ,1.4 ,1.4 ,26.2 ,26.0 ,1.25E-03,4.10E-04,1.11E-03,3.50E-04,""
2018/7/23 19:00,26.0 ,25.7 ,25.9 ,25.8 ,25.8 ,25.9 ,1.4 ,1.4 ,26.3 ,26.1 ,1.21E-03,4.20E-04,1.06E-03,3.70E-04,""
2018/7/23 20:00,26.0 ,25.7 ,25.9 ,25.8 ,25.8 ,25.9 ,1.4 ,1.4 ,26.2 ,26.0 ,1.25E-03,4.10E-04,1.37E-03,3.60E-04,""
2018/7/23 21:00,26.0 ,25.7 ,25.9 ,25.8 ,25.9 ,25.9 ,1.4 ,1.4 ,26.3 ,26.1 ,1.10E-03,3.90E-04,1.12E-03,3.80E-04,""
2018/7/23 22:00,26.0 ,25.7 ,25.9 ,25.8 ,25.9 ,25.9 ,1.4 ,1.4 ,26.2 ,26.0 ,1.10E-03,4.20E-04,1.30E-03,3.70E-04,""
2018/7/23 23:00,26.0 ,25.8 ,25.9 ,25.9 ,25.9 ,25.9 ,1.4 ,1.4 ,26.2 ,26.0 ,1.12E-03,4.20E-04,1.10E-03,3.70E-04,""
2018/7/24 0:00,26.0 ,25.8 ,25.9 ,25.9 ,25.9 ,26.0 ,1.4 ,1.4 ,26.2 ,26.0 ,9.40E-04,4.20E-04,1.45E-03,3.70E-04,""
2018/7/24 1:00,26.0 ,25.8 ,25.9 ,25.9 ,25.9 ,26.0 ,1.4 ,1.4 ,26.2 ,26.0 ,1.21E-03,4.10E-04,1.22E-03,3.30E-04,""
2018/7/24 2:00,26.0 ,25.8 ,25.9 ,25.9 ,25.9 ,26.0 ,1.4 ,1.4 ,26.2 ,25.9 ,1.42E-03,4.30E-04,1.53E-03,3.50E-04,""
2018/7/24 3:00,26.0 ,25.8 ,25.9 ,25.9 ,25.9 ,26.0 ,1.4 ,1.4 ,26.2 ,26.0 ,1.32E-03,4.30E-04,1.16E-03,3.50E-04,""
2018/7/24 4:00,26.0 ,25.8 ,25.9 ,25.9 ,25.9 ,26.0 ,1.4 ,1.4 ,26.1 ,26.0 ,9.90E-04,4.40E-04,1.40E-03,3.60E-04,""
2018/7/24 5:00,26.0 ,25.8 ,25.9 ,25.9 ,25.9 ,26.0 ,1.4 ,1.4 ,26.2 ,26.0 ,1.23E-03,4.20E-04,1.09E-03,3.50E-04,""
2018/7/24 6:00,26.1 ,25.8 ,25.9 ,25.9 ,25.9 ,26.0 ,1.4 ,1.4 ,26.1 ,25.9 ,9.90E-04,4.30E-04,1.31E-03,3.70E-04,""
2018/7/24 7:00,26.0 ,25.8 ,25.9 ,25.9 ,25.9 ,26.0 ,1.4 ,1.4 ,26.1 ,26.0 ,1.04E-03,4.30E-04,1.03E-03,3.70E-04,""
2018/7/24 8:00,26.1 ,25.8 ,26.0 ,25.9 ,25.9 ,26.0 ,1.4 ,1.4 ,26.1 ,26.0 ,8.50E-04,4.40E-04,1.32E-03,3.80E-04,""
2018/7/24 9:00,26.1 ,25.8 ,26.0 ,25.9 ,25.9 ,26.0 ,1.4 ,1.4 ,26.1 ,25.9 ,1.47E-03,4.00E-04,9.70E-04,3.80E-04,""
2018/7/24 10:00,26.1 ,25.8 ,26.0 ,25.9 ,25.9 ,26.0 ,1.4 ,1.4 ,26.1 ,26.0 ,1.24E-03,4.10E-04,1.37E-03,3.60E-04,""
2018/7/24 11:00,26.1 ,25.8 ,26.0 ,26.0 ,26.0 ,26.0 ,1.4 ,1.4 ,26.1 ,25.9 ,9.70E-04,4.20E-04,1.18E-03,3.60E-04,""
2018/7/24 12:00,26.0 ,25.8 ,25.9 ,25.9 ,25.9 ,26.0 ,1.4 ,1.4 ,26.1 ,25.9 ,1.22E-03,4.30E-04,1.11E-03,3.70E-04,""
2018/7/24 13:00,26.1 ,25.8 ,26.0 ,25.9 ,26.0 ,26.0 ,1.4 ,1.4 ,26.1 ,26.0 ,1.21E-03,4.30E-04,1.26E-03,3.50E-04,""
2018/7/24 14:00,26.1 ,25.8 ,26.0 ,25.9 ,26.0 ,26.0 ,1.4 ,1.4 ,26.2 ,26.0 ,9.60E-04,4.10E-04,1.49E-03,3.50E-04,""
2018/7/24 15:00,26.1 ,25.9 ,26.0 ,26.0 ,26.0 ,26.1 ,1.4 ,1.4 ,26.1 ,26.0 ,1.07E-03,4.10E-04,1.30E-03,3.60E-04,""
2018/7/24 16:00,26.1 ,25.8 ,26.0 ,25.9 ,26.0 ,26.0 ,1.4 ,1.4 ,26.2 ,25.9 ,1.18E-03,4.20E-04,1.38E-03,3.50E-04,""
2018/7/24 17:00,26.1 ,25.8 ,26.0 ,25.9 ,26.0 ,26.0 ,1.4 ,1.4 ,26.1 ,26.0 ,1.02E-03,4.20E-04,1.19E-03,3.70E-04,""
2018/7/24 18:00,26.1 ,25.9 ,26.0 ,26.0 ,26.0 ,26.1 ,1.4 ,1.4 ,26.2 ,26.0 ,1.41E-03,4.20E-04,1.18E-03,3.60E-04,""
2018/7/24 19:00,26.1 ,25.9 ,26.0 ,26.0 ,26.0 ,26.1 ,1.4 ,1.4 ,26.2 ,25.9 ,7.80E-04,4.40E-04,1.25E-03,3.70E-04,""
2018/7/24 20:00,26.1 ,25.9 ,26.0 ,26.0 ,26.0 ,26.1 ,1.4 ,1.4 ,26.1 ,26.0 ,1.18E-03,4.20E-04,1.23E-03,3.70E-04,""
2018/7/24 21:00,26.1 ,25.9 ,26.0 ,26.0 ,26.0 ,26.1 ,1.4 ,1.4 ,26.1 ,26.0 ,1.04E-03,4.30E-04,1.20E-03,3.80E-04,""
2018/7/24 22:00,26.2 ,25.9 ,26.0 ,26.0 ,26.0 ,26.1 ,1.4 ,1.4 ,26.1 ,26.0 ,1.09E-03,4.20E-04,9.70E-04,3.80E-04,""
2018/7/24 23:00,26.1 ,25.9 ,26.0 ,26.0 ,26.0 ,26.1 ,1.4 ,1.4 ,26.2 ,25.9 ,9.00E-04,4.40E-04,1.44E-03,3.70E-04,""
2018/7/25 0:00,26.2 ,25.9 ,26.1 ,26.0 ,26.0 ,26.1 ,1.4 ,1.4 ,26.1 ,26.0 ,9.80E-04,4.40E-04,1.24E-03,3.60E-04,""
2018/7/25 1:00,26.2 ,25.9 ,26.0 ,26.0 ,26.0 ,26.1 ,1.4 ,1.4 ,26.2 ,25.9 ,1.25E-03,4.30E-04,1.45E-03,3.60E-04,""
2018/7/25 2:00,26.2 ,25.9 ,26.1 ,26.0 ,26.1 ,26.1 ,1.4 ,1.4 ,26.2 ,26.0 ,1.22E-03,4.20E-04,1.21E-03,3.60E-04,""
2018/7/25 3:00,26.2 ,26.0 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.2 ,25.8 ,1.17E-03,4.20E-04,1.15E-03,3.80E-04,""
2018/7/25 4:00,26.2 ,25.9 ,26.1 ,26.0 ,26.1 ,26.1 ,1.4 ,1.4 ,26.1 ,26.0 ,9.60E-04,4.20E-04,1.20E-03,3.70E-04,""
2018/7/25 5:00,26.2 ,25.9 ,26.1 ,26.0 ,26.1 ,26.1 ,1.4 ,1.4 ,26.2 ,25.9 ,9.50E-04,4.20E-04,1.19E-03,3.60E-04,""
2018/7/25 6:00,26.2 ,25.9 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.2 ,26.0 ,1.25E-03,4.20E-04,1.08E-03,3.60E-04,""
2018/7/25 7:00,26.2 ,25.9 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.2 ,26.0 ,1.42E-03,3.90E-04,1.13E-03,3.70E-04,""
2018/7/25 8:00,26.2 ,25.9 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.2 ,26.0 ,1.42E-03,3.90E-04,1.05E-03,3.80E-04,""
2018/7/25 9:00,26.2 ,25.9 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.1 ,26.0 ,8.30E-04,4.20E-04,1.11E-03,3.70E-04,""
2018/7/25 10:00,26.3 ,26.0 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.1 ,26.0 ,8.40E-04,4.10E-04,1.35E-03,3.70E-04,""
2018/7/25 11:00,26.2 ,26.0 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.2 ,26.0 ,1.23E-03,4.10E-04,1.17E-03,3.40E-04,""
2018/7/25 12:00,26.2 ,26.0 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.2 ,26.0 ,1.18E-03,4.30E-04,1.23E-03,3.60E-04,""
2018/7/25 13:00,26.3 ,26.0 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.3 ,26.1 ,9.10E-04,4.30E-04,1.18E-03,3.50E-04,""
2018/7/25 14:00,26.2 ,25.9 ,26.0 ,26.0 ,26.1 ,26.1 ,1.4 ,1.4 ,26.3 ,26.1 ,1.11E-03,4.20E-04,1.26E-03,3.40E-04,""
2018/7/25 15:00,26.2 ,25.9 ,26.1 ,26.1 ,26.1 ,26.1 ,1.4 ,1.4 ,26.3 ,26.1 ,7.20E-04,4.60E-04,1.22E-03,3.60E-04,""
2018/7/25 16:00,26.2 ,26.0 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.3 ,26.1 ,1.02E-03,4.20E-04,1.25E-03,3.60E-04,""
2018/7/25 17:00,26.2 ,25.9 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.3 ,26.0 ,1.29E-03,4.00E-04,1.18E-03,3.80E-04,""
2018/7/25 18:00,26.2 ,26.0 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.3 ,26.0 ,1.26E-03,4.00E-04,1.21E-03,3.60E-04,""
2018/7/25 19:00,26.2 ,26.0 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.3 ,26.1 ,9.00E-04,4.30E-04,1.20E-03,3.80E-04,""
2018/7/25 20:00,26.2 ,26.0 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.3 ,26.1 ,1.06E-03,4.30E-04,1.08E-03,3.60E-04,""
2018/7/25 21:00,26.2 ,26.0 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.3 ,26.0 ,1.27E-03,4.20E-04,1.11E-03,3.70E-04,""
2018/7/25 22:00,26.2 ,26.0 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.3 ,26.1 ,9.50E-04,4.00E-04,1.15E-03,3.90E-04,""
2018/7/25 23:00,26.2 ,26.0 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.3 ,26.1 ,1.36E-03,4.10E-04,1.30E-03,3.40E-04,""
2018/7/26 0:00,26.2 ,26.0 ,26.1 ,26.1 ,26.1 ,26.2 ,1.4 ,1.4 ,26.3 ,26.0 ,1.45E-03,4.10E-04,1.33E-03,3.50E-04,""
2018/7/26 1:00,26.3 ,26.0 ,26.2 ,26.1 ,26.2 ,26.2 ,1.4 ,1.4 ,26.3 ,26.1 ,8.80E-04,4.30E-04,1.52E-03,3.70E-04,""
2018/7/26 2:00,26.3 ,26.0 ,26.2 ,26.1 ,26.2 ,26.2 ,1.4 ,1.4 ,26.3 ,26.1 ,1.02E-03,4.30E-04,1.12E-03,3.70E-04,""
2018/7/26 3:00,26.3 ,26.0 ,26.2 ,26.1 ,26.2 ,26.2 ,1.4 ,1.4 ,26.3 ,26.0 ,1.16E-03,4.20E-04,1.19E-03,3.90E-04,""
2018/7/26 4:00,26.3 ,26.0 ,26.2 ,26.1 ,26.2 ,26.2 ,1.4 ,1.4 ,26.3 ,26.1 ,1.01E-03,4.10E-04,1.19E-03,4.00E-04,""
2018/7/26 5:00,26.3 ,26.1 ,26.2 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.3 ,26.0 ,9.90E-04,4.30E-04,1.38E-03,3.60E-04,""
2018/7/26 6:00,26.3 ,26.1 ,26.2 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.3 ,26.1 ,1.18E-03,4.20E-04,1.15E-03,4.00E-04,""
2018/7/26 7:00,26.3 ,26.0 ,26.2 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.3 ,26.1 ,1.14E-03,4.30E-04,1.22E-03,4.00E-04,""
2018/7/26 8:00,26.3 ,26.1 ,26.2 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.3 ,26.1 ,1.11E-03,4.00E-04,1.44E-03,3.80E-04,""
2018/7/26 9:00,26.4 ,26.1 ,26.2 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.3 ,26.0 ,8.00E-04,4.40E-04,1.08E-03,3.90E-04,""
2018/7/26 10:00,26.3 ,26.0 ,26.2 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.3 ,26.1 ,9.90E-04,4.40E-04,1.24E-03,3.80E-04,""
2018/7/26 11:00,26.4 ,26.1 ,26.2 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.3 ,26.1 ,1.14E-03,3.90E-04,1.36E-03,3.80E-04,""
2018/7/26 12:00,26.3 ,26.1 ,26.2 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.3 ,26.1 ,1.00E-03,4.40E-04,1.30E-03,3.80E-04,""
2018/7/26 13:00,26.3 ,26.1 ,26.2 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.3 ,26.1 ,1.13E-03,4.20E-04,1.48E-03,4.00E-04,""
2018/7/26 14:00,26.4 ,26.1 ,26.3 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.3 ,26.1 ,1.17E-03,4.00E-04,1.11E-03,3.90E-04,""
2018/7/26 15:00,26.3 ,26.1 ,26.2 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.4 ,26.1 ,1.08E-03,4.10E-04,1.21E-03,3.90E-04,""
2018/7/26 16:00,26.3 ,26.1 ,26.2 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.4 ,26.1 ,1.03E-03,4.30E-04,1.33E-03,3.70E-04,""
2018/7/26 17:00,26.3 ,26.1 ,26.2 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.3 ,26.1 ,1.19E-03,4.10E-04,9.50E-04,4.00E-04,""
2018/7/26 18:00,26.3 ,26.1 ,26.2 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.4 ,26.1 ,8.90E-04,4.30E-04,1.38E-03,3.70E-04,""
2018/7/26 19:00,26.3 ,26.1 ,26.2 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.4 ,26.2 ,1.00E-03,4.10E-04,5.80E-04,4.00E-04,""
2018/7/26 20:00,26.4 ,26.1 ,26.3 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.3 ,26.1 ,1.36E-03,4.10E-04,1.13E-03,3.90E-04,""
2018/7/26 21:00,26.4 ,26.1 ,26.3 ,26.2 ,26.3 ,26.3 ,1.4 ,1.4 ,26.3 ,26.1 ,7.80E-04,4.50E-04,1.52E-03,3.60E-04,""
2018/7/26 22:00,26.4 ,26.1 ,26.3 ,26.2 ,26.3 ,26.3 ,1.4 ,1.4 ,26.4 ,26.1 ,1.20E-03,4.20E-04,1.38E-03,3.50E-04,""
2018/7/26 23:00,26.4 ,26.1 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,1.34E-03,4.00E-04,1.29E-03,3.60E-04,""
2018/7/27 0:00,26.4 ,26.2 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,9.60E-04,4.30E-04,1.18E-03,3.70E-04,""
2018/7/27 1:00,26.4 ,26.1 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,1.10E-03,4.20E-04,1.22E-03,3.70E-04,""
2018/7/27 2:00,26.4 ,26.1 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,1.03E-03,4.40E-04,1.25E-03,3.60E-04,""
2018/7/27 3:00,26.4 ,26.1 ,26.3 ,26.2 ,26.3 ,26.3 ,1.4 ,1.4 ,26.3 ,26.0 ,1.23E-03,4.10E-04,1.45E-03,3.50E-04,""
2018/7/27 4:00,26.4 ,26.2 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,8.90E-04,4.20E-04,1.05E-03,3.80E-04,""
2018/7/27 5:00,26.4 ,26.1 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.0 ,1.17E-03,4.10E-04,1.18E-03,3.60E-04,""
2018/7/27 6:00,26.4 ,26.1 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.2 ,26.0 ,1.27E-03,4.10E-04,1.04E-03,3.70E-04,""
2018/7/27 7:00,26.4 ,26.1 ,26.3 ,26.3 ,26.3 ,26.3 ,1.4 ,1.4 ,26.3 ,26.0 ,1.02E-03,4.00E-04,1.19E-03,3.80E-04,""
2018/7/27 8:00,26.4 ,26.1 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.2 ,26.0 ,1.30E-03,4.10E-04,1.59E-03,3.30E-04,""
2018/7/27 9:00,26.4 ,26.1 ,26.3 ,26.2 ,26.3 ,26.3 ,1.4 ,1.4 ,26.3 ,26.0 ,1.12E-03,4.10E-04,1.27E-03,3.40E-04,""
2018/7/27 10:00,26.4 ,26.1 ,26.3 ,26.2 ,26.3 ,26.3 ,1.4 ,1.4 ,26.3 ,26.1 ,9.30E-04,4.30E-04,1.13E-03,3.60E-04,""
2018/7/27 11:00,26.4 ,26.1 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,1.19E-03,4.20E-04,1.14E-03,3.60E-04,""
2018/7/27 12:00,26.4 ,26.1 ,26.3 ,26.2 ,26.2 ,26.3 ,1.4 ,1.4 ,26.3 ,26.1 ,1.24E-03,4.20E-04,1.23E-03,3.80E-04,""
2018/7/27 13:00,26.4 ,26.1 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,1.15E-03,4.20E-04,1.08E-03,3.80E-04,""
2018/7/27 14:00,26.4 ,26.1 ,26.3 ,26.2 ,26.3 ,26.3 ,1.4 ,1.4 ,26.3 ,26.1 ,1.35E-03,3.90E-04,1.22E-03,3.80E-04,""
2018/7/27 15:00,26.4 ,26.1 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,9.80E-04,4.10E-04,1.13E-03,3.80E-04,""
2018/7/27 16:00,26.4 ,26.2 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.4 ,26.1 ,1.00E-03,4.50E-04,1.15E-03,3.70E-04,""
2018/7/27 17:00,26.4 ,26.2 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,1.05E-03,4.40E-04,1.18E-03,3.50E-04,""
2018/7/27 18:00,26.4 ,26.2 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.2 ,1.14E-03,4.10E-04,1.23E-03,3.40E-04,""
2018/7/27 19:00,26.4 ,26.2 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,1.07E-03,4.40E-04,1.36E-03,3.60E-04,""
2018/7/27 20:00,26.4 ,26.2 ,26.4 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,1.13E-03,4.10E-04,1.39E-03,3.70E-04,""
2018/7/27 21:00,26.4 ,26.2 ,26.4 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.4 ,26.1 ,1.11E-03,4.10E-04,1.46E-03,3.50E-04,""
2018/7/27 22:00,26.4 ,26.2 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,1.26E-03,4.00E-04,1.27E-03,3.80E-04,""
2018/7/27 23:00,26.4 ,26.2 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.4 ,26.1 ,1.16E-03,4.20E-04,1.13E-03,3.70E-04,""
2018/7/28 0:00,26.4 ,26.2 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,1.22E-03,4.10E-04,1.20E-03,3.70E-04,""
2018/7/28 1:00,26.4 ,26.2 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,1.39E-03,4.20E-04,1.39E-03,3.50E-04,""
2018/7/28 2:00,26.4 ,26.2 ,26.3 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.1 ,1.21E-03,4.10E-04,1.29E-03,3.60E-04,""
2018/7/28 3:00,26.4 ,26.2 ,26.4 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.0 ,1.19E-03,4.10E-04,1.43E-03,3.60E-04,""
2018/7/28 4:00,26.4 ,26.2 ,26.4 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.0 ,1.16E-03,4.20E-04,1.21E-03,3.80E-04,""
2018/7/28 5:00,26.4 ,26.2 ,26.4 ,26.3 ,26.4 ,26.4 ,1.4 ,1.4 ,26.2 ,26.0 ,1.03E-03,4.40E-04,1.25E-03,3.80E-04,""
2018/7/28 6:00,26.4 ,26.2 ,26.4 ,26.3 ,26.4 ,26.4 ,1.4 ,1.4 ,26.2 ,26.0 ,1.26E-03,4.10E-04,1.40E-03,4.00E-04,""
2018/7/28 7:00,26.4 ,26.2 ,26.4 ,26.3 ,26.4 ,26.4 ,1.4 ,1.4 ,26.3 ,26.0 ,1.28E-03,4.30E-04,1.02E-03,4.00E-04,""
2018/7/28 8:00,26.4 ,26.2 ,26.4 ,26.3 ,26.3 ,26.4 ,1.4 ,1.4 ,26.3 ,26.0 ,1.31E-03,4.00E-04,1.20E-03,3.80E-04,""
2018/7/28 9:00,26.4 ,26.2 ,26.4 ,26.3 ,26.4 ,26.4 ,1.4 ,1.4 ,26.3 ,26.0 ,1.19E-03,4.30E-04,1.00E-03,4.10E-04,""
2018/7/28 10:00,26.5 ,26.2 ,26.4 ,26.3 ,26.4 ,26.4 ,1.4 ,1.4 ,26.2 ,26.0 ,1.10E-03,4.20E-04,1.40E-03,3.80E-04,""
2018/7/28 11:00,26.5 ,26.2 ,26.4 ,26.3 ,26.4 ,26.4 ,1.4 ,1.4 ,26.2 ,26.0 ,6.90E-04,4.50E-04,9.60E-04,4.00E-04,""
2018/7/28 12:00,26.5 ,26.3 ,26.4 ,26.4 ,26.4 ,26.5 ,1.4 ,1.4 ,26.2 ,26.0 ,8.00E-04,4.40E-04,1.12E-03,4.10E-04,""
2018/7/28 13:00,26.5 ,26.2 ,26.4 ,26.4 ,26.4 ,26.4 ,1.4 ,1.4 ,26.2 ,26.0 ,1.12E-03,4.20E-04,1.28E-03,3.70E-04,""
2018/7/28 14:00,26.5 ,26.3 ,26.4 ,26.4 ,26.4 ,26.5 ,1.4 ,1.4 ,26.2 ,26.0 ,1.24E-03,4.20E-04,1.10E-03,4.10E-04,""
2018/7/28 15:00,26.6 ,26.3 ,26.4 ,26.4 ,26.4 ,26.5 ,1.4 ,1.4 ,26.1 ,26.0 ,1.06E-03,4.40E-04,1.09E-03,4.10E-04,""
2018/7/28 16:00,26.5 ,26.3 ,26.4 ,26.4 ,26.4 ,26.5 ,1.4 ,1.4 ,26.2 ,26.0 ,1.26E-03,4.00E-04,1.38E-03,4.30E-04,""
2018/7/28 17:00,26.6 ,26.3 ,26.5 ,26.4 ,26.4 ,26.5 ,1.4 ,1.4 ,26.2 ,26.0 ,1.12E-03,3.80E-04,1.45E-03,3.60E-04,""
2018/7/28 18:00,26.6 ,26.3 ,26.4 ,26.4 ,26.4 ,26.5 ,1.4 ,1.4 ,26.2 ,26.0 ,1.04E-03,4.30E-04,1.18E-03,3.90E-04,""
2018/7/28 19:00,26.5 ,26.2 ,26.4 ,26.3 ,26.4 ,26.4 ,1.4 ,1.4 ,26.2 ,26.0 ,1.16E-03,4.10E-04,1.24E-03,3.80E-04,""
2018/7/28 20:00,26.5 ,26.3 ,26.4 ,26.4 ,26.4 ,26.5 ,1.4 ,1.4 ,26.2 ,26.0 ,1.11E-03,4.30E-04,1.56E-03,3.60E-04,""
2018/7/28 21:00,26.5 ,26.3 ,26.4 ,26.4 ,26.4 ,26.5 ,1.4 ,1.4 ,26.2 ,26.0 ,1.29E-03,4.20E-04,9.70E-04,4.00E-04,""
2018/7/28 22:00,26.5 ,26.3 ,26.4 ,26.4 ,26.4 ,26.5 ,1.4 ,1.4 ,26.1 ,26.0 ,8.90E-04,4.10E-04,1.23E-03,3.90E-04,""
2018/7/28 23:00,26.6 ,26.3 ,26.5 ,26.4 ,26.4 ,26.5 ,1.4 ,1.4 ,26.2 ,26.0 ,1.07E-03,4.00E-04,1.35E-03,3.70E-04,""
2018/7/29 0:00,26.6 ,26.4 ,26.5 ,26.5 ,26.5 ,26.6 ,1.4 ,1.4 ,26.1 ,26.0 ,1.10E-03,4.20E-04,1.09E-03,3.90E-04,""
2018/7/29 1:00,26.6 ,26.3 ,26.5 ,26.5 ,26.5 ,26.6 ,1.4 ,1.4 ,26.1 ,26.0 ,9.60E-04,4.30E-04,1.15E-03,4.10E-04,""
2018/7/29 2:00,26.6 ,26.4 ,26.5 ,26.5 ,26.5 ,26.6 ,1.4 ,1.4 ,26.2 ,26.0 ,1.00E-03,4.20E-04,1.27E-03,3.90E-04,""
2018/7/29 3:00,26.6 ,26.3 ,26.5 ,26.4 ,26.4 ,26.5 ,1.4 ,1.4 ,26.2 ,26.0 ,1.07E-03,4.30E-04,1.24E-03,4.00E-04,""
2018/7/29 4:00,26.6 ,26.3 ,26.5 ,26.4 ,26.4 ,26.5 ,1.4 ,1.4 ,26.1 ,25.9 ,1.02E-03,4.20E-04,1.20E-03,3.90E-04,""
2018/7/29 5:00,26.6 ,26.4 ,26.5 ,26.5 ,26.5 ,26.6 ,1.4 ,1.4 ,26.1 ,25.9 ,1.00E-03,4.20E-04,1.07E-03,4.00E-04,""
2018/7/29 6:00,26.6 ,26.4 ,26.5 ,26.5 ,26.5 ,26.6 ,1.4 ,1.4 ,26.1 ,25.9 ,1.38E-03,4.20E-04,1.44E-03,3.80E-04,""
2018/7/29 7:00,26.6 ,26.3 ,26.5 ,26.4 ,26.5 ,26.6 ,1.4 ,1.4 ,26.2 ,25.9 ,1.22E-03,4.20E-04,1.08E-03,4.20E-04,""
2018/7/29 8:00,26.6 ,26.3 ,26.5 ,26.4 ,26.5 ,26.6 ,1.4 ,1.4 ,26.1 ,26.0 ,1.41E-03,4.20E-04,1.09E-03,3.80E-04,""
2018/7/29 9:00,26.6 ,26.4 ,26.5 ,26.5 ,26.5 ,26.6 ,1.4 ,1.4 ,26.2 ,26.0 ,9.40E-04,4.20E-04,1.32E-03,3.80E-04,""
2018/7/29 10:00,26.6 ,26.4 ,26.6 ,26.5 ,26.5 ,26.6 ,1.4 ,1.4 ,26.2 ,26.0 ,1.15E-03,4.30E-04,1.21E-03,3.80E-04,""
2018/7/29 11:00,26.6 ,26.4 ,26.5 ,26.5 ,26.5 ,26.6 ,1.4 ,1.4 ,26.3 ,26.0 ,1.17E-03,4.00E-04,1.43E-03,3.90E-04,""
2018/7/29 12:00,26.6 ,26.4 ,26.5 ,26.5 ,26.5 ,26.6 ,1.4 ,1.4 ,26.2 ,26.0 ,1.32E-03,4.20E-04,1.19E-03,4.00E-04,""
2018/7/29 13:00,26.7 ,26.4 ,26.6 ,26.5 ,26.6 ,26.6 ,1.4 ,1.4 ,26.2 ,26.0 ,1.03E-03,4.30E-04,1.33E-03,3.70E-04,""
2018/7/29 14:00,26.6 ,26.4 ,26.5 ,26.5 ,26.5 ,26.6 ,1.4 ,1.4 ,26.3 ,26.1 ,1.23E-03,4.10E-04,1.46E-03,3.80E-04,""
2018/7/29 15:00,26.6 ,26.4 ,26.6 ,26.5 ,26.6 ,26.6 ,1.4 ,1.4 ,26.3 ,26.0 ,1.23E-03,4.30E-04,1.25E-03,4.10E-04,""
2018/7/29 16:00,26.6 ,26.4 ,26.5 ,26.5 ,26.5 ,26.6 ,1.4 ,1.4 ,26.3 ,26.1 ,1.08E-03,4.10E-04,1.12E-03,4.00E-04,""
2018/7/29 17:00,26.6 ,26.4 ,26.5 ,26.5 ,26.5 ,26.6 ,1.4 ,1.4 ,26.3 ,26.1 ,1.42E-03,3.90E-04,1.56E-03,3.80E-04,""
2018/7/29 18:00,26.6 ,26.4 ,26.5 ,26.5 ,26.5 ,26.6 ,1.4 ,1.4 ,26.3 ,26.1 ,1.33E-03,3.90E-04,1.30E-03,4.00E-04,""
2018/7/29 19:00,26.6 ,26.4 ,26.5 ,26.5 ,26.5 ,26.6 ,1.4 ,1.4 ,26.3 ,26.1 ,1.11E-03,4.10E-04,1.14E-03,3.90E-04,""
2018/7/29 20:00,26.6 ,26.4 ,26.6 ,26.5 ,26.6 ,26.6 ,1.4 ,1.4 ,26.3 ,26.1 ,1.08E-03,4.20E-04,1.32E-03,3.80E-04,""
2018/7/29 21:00,26.6 ,26.4 ,26.6 ,26.5 ,26.6 ,26.6 ,1.4 ,1.4 ,26.3 ,26.1 ,1.01E-03,4.10E-04,1.42E-03,3.70E-04,""
2018/7/29 22:00,26.7 ,26.4 ,26.6 ,26.5 ,26.6 ,26.6 ,1.4 ,1.4 ,26.3 ,26.1 ,1.01E-03,4.00E-04,1.35E-03,3.90E-04,""
2018/7/29 23:00,26.7 ,26.4 ,26.6 ,26.5 ,26.6 ,26.6 ,1.4 ,1.4 ,26.3 ,26.1 ,1.23E-03,4.20E-04,1.12E-03,4.00E-04,""
2018/7/30 0:00,26.7 ,26.4 ,26.6 ,26.6 ,26.6 ,26.6 ,1.4 ,1.4 ,26.3 ,26.1 ,1.03E-03,4.30E-04,1.17E-03,4.10E-04,""
2018/7/30 1:00,26.7 ,26.4 ,26.6 ,26.6 ,26.6 ,26.6 ,1.4 ,1.4 ,26.3 ,26.1 ,1.17E-03,4.10E-04,1.38E-03,3.90E-04,""
2018/7/30 2:00,26.7 ,26.4 ,26.6 ,26.6 ,26.6 ,26.6 ,1.4 ,1.4 ,26.3 ,26.1 ,8.20E-04,4.30E-04,1.43E-03,3.90E-04,""
2018/7/30 3:00,26.7 ,26.4 ,26.6 ,26.6 ,26.6 ,26.6 ,1.4 ,1.4 ,26.3 ,26.1 ,1.46E-03,4.00E-04,1.12E-03,4.00E-04,""
2018/7/30 4:00,26.7 ,26.4 ,26.6 ,26.6 ,26.6 ,26.6 ,1.4 ,1.4 ,26.3 ,26.1 ,1.21E-03,4.10E-04,1.02E-03,4.00E-04,""
2018/7/30 5:00,26.7 ,26.4 ,26.6 ,26.6 ,26.6 ,26.7 ,1.4 ,1.4 ,26.3 ,26.1 ,1.18E-03,4.30E-04,1.07E-03,3.90E-04,""
2018/7/30 6:00,26.7 ,26.4 ,26.6 ,26.6 ,26.6 ,26.7 ,1.4 ,1.4 ,26.3 ,26.1 ,1.05E-03,4.30E-04,1.40E-03,4.00E-04,""
2018/7/30 7:00,26.8 ,26.5 ,26.6 ,26.6 ,26.6 ,26.7 ,1.4 ,1.4 ,26.4 ,26.0 ,1.12E-03,4.20E-04,1.25E-03,3.80E-04,""
2018/7/30 8:00,26.7 ,26.5 ,26.6 ,26.6 ,26.6 ,26.7 ,1.4 ,1.4 ,26.4 ,26.1 ,1.19E-03,4.30E-04,1.17E-03,4.20E-04,""
2018/7/30 9:00,26.7 ,26.4 ,26.6 ,26.6 ,26.6 ,26.7 ,1.4 ,1.4 ,26.3 ,26.1 ,9.30E-04,4.20E-04,1.25E-03,3.90E-04,""
2018/7/30 10:00,26.7 ,26.4 ,26.6 ,26.6 ,26.6 ,26.7 ,1.4 ,1.4 ,26.4 ,26.2 ,1.36E-03,3.90E-04,1.24E-03,4.00E-04,""
2018/7/30 11:00,26.8 ,26.5 ,26.7 ,26.6 ,26.6 ,26.7 ,1.4 ,1.4 ,26.4 ,26.1 ,1.02E-03,4.00E-04,1.27E-03,3.70E-04,""
2018/7/30 12:00,26.8 ,26.5 ,26.6 ,26.6 ,26.6 ,26.7 ,1.4 ,1.4 ,26.4 ,26.2 ,1.04E-03,4.40E-04,1.32E-03,3.90E-04,""
2018/7/30 13:00,26.7 ,26.5 ,26.6 ,26.6 ,26.6 ,26.7 ,1.4 ,1.4 ,26.5 ,26.3 ,1.13E-03,4.30E-04,1.32E-03,4.00E-04,""
2018/7/30 14:00,26.7 ,26.4 ,26.6 ,26.6 ,26.6 ,26.7 ,1.4 ,1.4 ,26.5 ,26.2 ,1.15E-03,4.10E-04,1.43E-03,3.80E-04,""
2018/7/30 15:00,26.7 ,26.5 ,26.6 ,26.6 ,26.6 ,26.7 ,1.4 ,1.4 ,26.5 ,26.2 ,9.80E-04,4.40E-04,9.50E-04,4.00E-04,""
2018/7/30 16:00,26.8 ,26.5 ,26.7 ,26.6 ,26.7 ,26.7 ,1.4 ,1.4 ,26.5 ,26.3 ,1.24E-03,4.10E-04,1.42E-03,3.70E-04,""
2018/7/30 17:00,26.7 ,26.5 ,26.6 ,26.6 ,26.6 ,26.7 ,1.4 ,1.4 ,26.5 ,26.3 ,8.10E-04,4.40E-04,1.22E-03,4.00E-04,""
2018/7/30 18:00,26.8 ,26.5 ,26.6 ,26.6 ,26.6 ,26.7 ,1.4 ,1.4 ,26.5 ,26.3 ,9.50E-04,4.30E-04,1.41E-03,3.80E-04,""
2018/7/30 19:00,26.8 ,26.5 ,26.7 ,26.6 ,26.7 ,26.7 ,1.4 ,1.4 ,26.5 ,26.3 ,1.14E-03,4.20E-04,1.34E-03,4.00E-04,""
2018/7/30 20:00,26.8 ,26.5 ,26.7 ,26.6 ,26.7 ,26.7 ,1.4 ,1.4 ,26.4 ,26.3 ,1.29E-03,4.00E-04,1.31E-03,3.70E-04,""
2018/7/30 21:00,26.8 ,26.5 ,26.7 ,26.6 ,26.7 ,26.7 ,1.4 ,1.4 ,26.5 ,26.1 ,1.20E-03,4.00E-04,1.10E-03,4.00E-04,""
2018/7/30 22:00,26.8 ,26.5 ,26.6 ,26.6 ,26.7 ,26.7 ,1.4 ,1.4 ,26.3 ,26.1 ,1.36E-03,4.00E-04,1.35E-03,3.70E-04,""
2018/7/30 23:00,26.8 ,26.5 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,26.4 ,26.1 ,1.25E-03,3.90E-04,1.30E-03,3.80E-04,""
2018/7/31 0:00,26.8 ,26.5 ,26.7 ,26.6 ,26.7 ,26.7 ,1.4 ,1.4 ,26.3 ,26.1 ,1.27E-03,4.10E-04,1.22E-03,3.80E-04,""
2018/7/31 1:00,26.8 ,26.5 ,26.7 ,26.6 ,26.7 ,26.7 ,1.4 ,1.4 ,26.2 ,26.1 ,1.19E-03,4.10E-04,1.16E-03,4.00E-04,""
2018/7/31 2:00,26.8 ,26.5 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,26.2 ,26.0 ,1.25E-03,4.10E-04,1.14E-03,3.80E-04,""
2018/7/31 3:00,26.8 ,26.5 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,26.1 ,26.0 ,9.70E-04,4.40E-04,1.22E-03,3.80E-04,""
2018/7/31 4:00,26.8 ,26.5 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,26.1 ,25.9 ,1.33E-03,3.80E-04,1.10E-03,3.80E-04,""
2018/7/31 5:00,26.8 ,26.6 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,26.1 ,25.8 ,1.10E-03,4.10E-04,1.22E-03,4.00E-04,""
2018/7/31 6:00,26.8 ,26.6 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,26.1 ,25.8 ,1.07E-03,4.40E-04,1.33E-03,3.90E-04,""
2018/7/31 7:00,26.9 ,26.6 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,26.0 ,25.7 ,1.16E-03,4.20E-04,1.12E-03,4.00E-04,""
2018/7/31 8:00,26.9 ,26.6 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,26.0 ,25.8 ,1.14E-03,4.30E-04,1.66E-03,3.60E-04,""
2018/7/31 9:00,26.8 ,26.6 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,26.0 ,25.8 ,9.10E-04,4.40E-04,1.32E-03,4.10E-04,""
2018/7/31 10:00,26.8 ,26.6 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,26.0 ,25.7 ,1.20E-03,4.30E-04,1.08E-03,3.90E-04,""
2018/7/31 11:00,26.9 ,26.6 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,26.0 ,25.7 ,1.13E-03,4.00E-04,1.14E-03,3.80E-04,""
2018/7/31 12:00,26.8 ,26.6 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,26.0 ,25.6 ,9.60E-04,4.00E-04,1.31E-03,3.90E-04,""
2018/7/31 13:00,26.8 ,26.6 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,25.9 ,25.6 ,1.14E-03,4.20E-04,1.26E-03,3.60E-04,""
2018/7/31 14:00,26.8 ,26.6 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,25.9 ,25.7 ,1.03E-03,4.50E-04,1.36E-03,3.80E-04,""
2018/7/31 15:00,26.8 ,26.6 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,26.0 ,25.6 ,1.10E-03,4.10E-04,1.43E-03,3.80E-04,""
2018/7/31 16:00,26.8 ,26.6 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,26.0 ,25.7 ,1.40E-03,3.90E-04,1.09E-03,4.20E-04,""
2018/7/31 17:00,26.8 ,26.6 ,26.7 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,25.9 ,25.6 ,8.50E-04,4.40E-04,1.18E-03,4.10E-04,""
2018/7/31 18:00,26.9 ,26.6 ,26.8 ,26.7 ,26.8 ,26.8 ,1.4 ,1.4 ,26.0 ,25.7 ,1.11E-03,4.10E-04,1.33E-03,3.60E-04,""
2018/7/31 19:00,26.9 ,26.6 ,26.8 ,26.7 ,26.8 ,26.8 ,1.4 ,1.4 ,26.0 ,25.8 ,1.25E-03,4.10E-04,1.45E-03,4.00E-04,""
2018/7/31 20:00,26.9 ,26.6 ,26.8 ,26.7 ,26.8 ,26.8 ,1.4 ,1.4 ,26.0 ,25.7 ,1.06E-03,4.00E-04,1.34E-03,3.90E-04,""
2018/7/31 21:00,26.9 ,26.6 ,26.8 ,26.7 ,26.8 ,26.8 ,1.4 ,1.4 ,25.9 ,25.7 ,8.10E-04,4.20E-04,1.12E-03,4.10E-04,""
2018/7/31 22:00,26.9 ,26.6 ,26.8 ,26.7 ,26.8 ,26.8 ,1.4 ,1.4 ,25.9 ,25.7 ,9.80E-04,4.40E-04,1.13E-03,4.00E-04,""
2018/7/31 23:00,26.9 ,26.6 ,26.8 ,26.7 ,26.7 ,26.8 ,1.4 ,1.4 ,25.8 ,25.6 ,9.10E-04,4.20E-04,1.22E-03,3.90E-04,""
2018/8/1 0:00,26.9 ,26.6 ,26.8 ,26.7 ,26.8 ,26.8 ,1.4 ,1.4 ,25.8 ,25.6 ,1.11E-03,4.00E-04,1.22E-03,3.70E-04,""
2018/8/1 1:00,26.9 ,26.6 ,26.8 ,26.7 ,26.8 ,26.8 ,1.4 ,1.4 ,25.8 ,25.6 ,1.11E-03,4.00E-04,1.33E-03,4.00E-04,""
2018/8/1 2:00,26.9 ,26.6 ,26.8 ,26.7 ,26.8 ,26.8 ,1.4 ,1.4 ,25.7 ,25.5 ,1.04E-03,4.20E-04,1.07E-03,4.20E-04,""
2018/8/1 3:00,26.9 ,26.6 ,26.8 ,26.8 ,26.8 ,26.8 ,1.4 ,1.4 ,25.7 ,25.5 ,1.10E-03,4.20E-04,1.19E-03,4.20E-04,""
2018/8/1 4:00,26.9 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.7 ,25.5 ,1.06E-03,4.30E-04,1.14E-03,4.10E-04,""
2018/8/1 5:00,26.9 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.7 ,25.5 ,1.28E-03,4.10E-04,1.07E-03,3.90E-04,""
2018/8/1 6:00,26.9 ,26.6 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.7 ,25.5 ,8.60E-04,4.30E-04,1.20E-03,3.80E-04,""
2018/8/1 7:00,26.9 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.7 ,25.5 ,9.80E-04,4.20E-04,1.43E-03,3.60E-04,""
2018/8/1 8:00,26.9 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.7 ,25.5 ,1.17E-03,4.20E-04,1.36E-03,3.80E-04,""
2018/8/1 9:00,27.0 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.8 ,25.5 ,1.04E-03,4.40E-04,1.23E-03,3.70E-04,""
2018/8/1 10:00,27.0 ,26.7 ,26.9 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.7 ,25.6 ,9.10E-04,4.20E-04,1.33E-03,3.80E-04,""
2018/8/1 11:00,27.0 ,26.7 ,26.9 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.8 ,25.6 ,9.70E-04,4.10E-04,1.31E-03,3.90E-04,""
2018/8/1 12:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,26.9 ,1.4 ,1.4 ,25.8 ,25.6 ,1.12E-03,4.10E-04,1.24E-03,3.70E-04,""
2018/8/1 13:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.8 ,25.6 ,1.14E-03,4.00E-04,1.23E-03,4.00E-04,""
2018/8/1 14:00,26.9 ,26.6 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.8 ,25.6 ,1.37E-03,4.00E-04,1.26E-03,3.70E-04,""
2018/8/1 15:00,26.9 ,26.6 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.9 ,25.6 ,1.12E-03,4.10E-04,1.20E-03,4.00E-04,""
2018/8/1 16:00,26.9 ,26.6 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.9 ,25.7 ,1.09E-03,4.00E-04,9.90E-04,4.00E-04,""
2018/8/1 17:00,26.9 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.8 ,25.6 ,1.02E-03,4.20E-04,1.36E-03,3.80E-04,""
2018/8/1 18:00,26.9 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.8 ,25.6 ,1.10E-03,4.10E-04,9.50E-04,3.90E-04,""
2018/8/1 19:00,27.0 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.8 ,25.6 ,1.06E-03,4.30E-04,1.09E-03,3.90E-04,""
2018/8/1 20:00,26.9 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.8 ,25.5 ,1.05E-03,4.00E-04,1.42E-03,3.80E-04,""
2018/8/1 21:00,27.0 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.8 ,25.6 ,1.06E-03,4.10E-04,1.33E-03,3.90E-04,""
2018/8/1 22:00,26.9 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.7 ,25.5 ,8.50E-04,4.20E-04,1.13E-03,4.00E-04,""
2018/8/1 23:00,26.9 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.7 ,25.5 ,9.70E-04,4.10E-04,1.23E-03,3.70E-04,""
2018/8/2 0:00,27.0 ,26.7 ,26.9 ,26.8 ,26.9 ,26.9 ,1.4 ,1.4 ,25.6 ,25.5 ,1.01E-03,4.10E-04,1.19E-03,3.70E-04,""
2018/8/2 1:00,26.9 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.6 ,25.4 ,1.26E-03,4.00E-04,1.35E-03,3.50E-04,""
2018/8/2 2:00,26.9 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.6 ,25.3 ,1.21E-03,4.10E-04,1.23E-03,3.80E-04,""
2018/8/2 3:00,26.9 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.6 ,25.3 ,1.09E-03,4.20E-04,1.44E-03,3.60E-04,""
2018/8/2 4:00,27.0 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.5 ,25.3 ,1.00E-03,4.20E-04,1.14E-03,3.60E-04,""
2018/8/2 5:00,27.0 ,26.7 ,26.9 ,26.8 ,26.9 ,26.9 ,1.4 ,1.4 ,25.5 ,25.3 ,1.22E-03,4.10E-04,1.02E-03,3.60E-04,""
2018/8/2 6:00,26.9 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.5 ,25.2 ,1.42E-03,3.90E-04,1.34E-03,3.60E-04,""
2018/8/2 7:00,27.0 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.5 ,25.3 ,1.36E-03,4.10E-04,1.15E-03,3.70E-04,""
2018/8/2 8:00,27.0 ,26.7 ,26.9 ,26.8 ,26.9 ,26.9 ,1.4 ,1.4 ,25.5 ,25.3 ,1.03E-03,4.30E-04,1.32E-03,3.60E-04,""
2018/8/2 9:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.2 ,1.15E-03,4.10E-04,1.30E-03,3.50E-04,""
2018/8/2 10:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.2 ,1.04E-03,4.10E-04,1.20E-03,3.60E-04,""
2018/8/2 11:00,27.1 ,26.8 ,27.0 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.4 ,25.3 ,1.07E-03,4.10E-04,1.23E-03,3.80E-04,""
2018/8/2 12:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,25.5 ,25.2 ,1.23E-03,4.20E-04,1.12E-03,3.70E-04,""
2018/8/2 13:00,27.1 ,26.8 ,27.0 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,1.40E-03,4.10E-04,1.25E-03,3.60E-04,""
2018/8/2 14:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.4 ,25.2 ,1.19E-03,4.00E-04,1.12E-03,3.50E-04,""
2018/8/2 15:00,26.9 ,26.7 ,26.8 ,26.8 ,26.8 ,26.9 ,1.4 ,1.4 ,25.5 ,25.2 ,1.14E-03,4.00E-04,1.19E-03,3.90E-04,""
2018/8/2 16:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,26.9 ,1.4 ,1.4 ,25.5 ,25.3 ,1.17E-03,4.20E-04,1.02E-03,3.90E-04,""
2018/8/2 17:00,27.0 ,26.7 ,26.9 ,26.8 ,26.9 ,26.9 ,1.4 ,1.4 ,25.5 ,25.4 ,7.10E-04,4.40E-04,1.05E-03,3.70E-04,""
2018/8/2 18:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,26.9 ,1.4 ,1.4 ,25.5 ,25.3 ,8.30E-04,4.20E-04,1.11E-03,3.70E-04,""
2018/8/2 19:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.4 ,9.50E-04,4.20E-04,1.22E-03,3.80E-04,""
2018/8/2 20:00,27.0 ,26.7 ,26.9 ,26.8 ,26.9 ,26.9 ,1.4 ,1.4 ,25.5 ,25.3 ,1.02E-03,4.20E-04,1.20E-03,3.80E-04,""
2018/8/2 21:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,1.01E-03,4.20E-04,1.13E-03,3.90E-04,""
2018/8/2 22:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.4 ,25.3 ,1.09E-03,4.00E-04,1.14E-03,3.40E-04,""
2018/8/2 23:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.4 ,8.80E-04,4.40E-04,1.07E-03,3.60E-04,""
2018/8/3 0:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,9.30E-04,4.30E-04,1.14E-03,3.80E-04,""
2018/8/3 1:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.4 ,9.10E-04,3.80E-04,1.20E-03,3.50E-04,""
2018/8/3 2:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,1.41E-03,3.90E-04,1.15E-03,3.80E-04,""
2018/8/3 3:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,9.70E-04,4.10E-04,1.13E-03,3.60E-04,""
