,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2018/8/20 20:00,27.1 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,24.0 ,23.8 ,1.12E-03,4.10E-04,1.24E-03,3.60E-04,""
2018/8/20 21:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.2 ,1.4 ,1.4 ,24.0 ,23.8 ,1.11E-03,4.10E-04,1.31E-03,3.80E-04,""
2018/8/20 22:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.2 ,1.4 ,1.4 ,23.9 ,23.8 ,1.22E-03,4.20E-04,1.30E-03,3.60E-04,""
2018/8/20 23:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.9 ,23.8 ,1.20E-03,4.30E-04,1.33E-03,3.70E-04,""
2018/8/21 0:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,1.38E-03,4.00E-04,1.26E-03,3.60E-04,""
2018/8/21 1:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.8 ,1.14E-03,4.20E-04,1.30E-03,3.70E-04,""
2018/8/21 2:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.50E-03,3.90E-04,1.23E-03,3.70E-04,""
2018/8/21 3:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.06E-03,4.30E-04,1.40E-03,3.30E-04,""
2018/8/21 4:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.26E-03,4.00E-04,1.18E-03,3.40E-04,""
2018/8/21 5:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.34E-03,4.00E-04,1.08E-03,3.60E-04,""
2018/8/21 6:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.13E-03,4.20E-04,1.45E-03,3.70E-04,""
2018/8/21 7:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.48E-03,4.00E-04,1.10E-03,4.00E-04,""
2018/8/21 8:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,8.80E-04,4.20E-04,1.41E-03,3.90E-04,""
2018/8/21 9:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,23.8 ,23.6 ,1.01E-03,4.10E-04,1.41E-03,3.50E-04,""
2018/8/21 10:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.5 ,1.42E-03,4.00E-04,1.28E-03,3.70E-04,""
2018/8/21 11:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,1.22E-03,4.00E-04,1.13E-03,3.60E-04,""
2018/8/21 12:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.21E-03,4.20E-04,1.46E-03,3.60E-04,""
2018/8/21 13:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,1.23E-03,3.90E-04,1.15E-03,3.80E-04,""
2018/8/21 14:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,1.47E-03,4.00E-04,1.64E-03,3.60E-04,""
2018/8/21 15:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,1.07E-03,4.10E-04,1.50E-03,3.50E-04,""
2018/8/21 16:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.23E-03,4.00E-04,1.50E-03,3.50E-04,""
2018/8/21 17:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,1.11E-03,4.10E-04,1.16E-03,3.70E-04,""
2018/8/21 18:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,9.70E-04,4.50E-04,1.35E-03,3.60E-04,""
2018/8/21 19:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.35E-03,4.00E-04,1.28E-03,3.60E-04,""
2018/8/21 20:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,1.24E-03,4.00E-04,1.14E-03,3.70E-04,""
2018/8/21 21:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.32E-03,4.10E-04,1.40E-03,3.60E-04,""
2018/8/21 22:00,27.2 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,1.12E-03,4.20E-04,1.20E-03,3.80E-04,""
2018/8/21 23:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.03E-03,4.20E-04,1.32E-03,3.60E-04,""
2018/8/22 0:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,7.60E-04,4.50E-04,1.49E-03,3.60E-04,""
2018/8/22 1:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.23E-03,4.10E-04,1.38E-03,3.50E-04,""
2018/8/22 2:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.36E-03,3.90E-04,1.14E-03,3.60E-04,""
2018/8/22 3:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.7 ,23.6 ,1.29E-03,4.40E-04,1.30E-03,3.60E-04,""
2018/8/22 4:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.20E-03,4.20E-04,1.30E-03,3.70E-04,""
2018/8/22 5:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,9.80E-04,4.30E-04,1.24E-03,3.70E-04,""
2018/8/22 6:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.13E-03,4.10E-04,1.31E-03,3.60E-04,""
2018/8/22 7:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.51E-03,3.80E-04,1.28E-03,3.40E-04,""
2018/8/22 8:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,1.32E-03,4.10E-04,1.18E-03,3.90E-04,""
2018/8/22 9:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.26E-03,4.00E-04,1.39E-03,3.50E-04,""
2018/8/22 10:00,27.3 ,27.1 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.9 ,23.7 ,8.70E-04,4.30E-04,1.18E-03,3.70E-04,""
2018/8/22 11:00,27.3 ,27.1 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.8 ,1.36E-03,3.90E-04,1.34E-03,3.50E-04,""
2018/8/22 12:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.0 ,23.8 ,1.43E-03,3.80E-04,1.21E-03,3.50E-04,""
2018/8/22 13:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.0 ,23.8 ,9.70E-04,4.10E-04,1.31E-03,3.50E-04,""
2018/8/22 14:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.0 ,23.9 ,1.15E-03,4.00E-04,1.13E-03,3.80E-04,""
2018/8/22 15:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.0 ,23.8 ,8.70E-04,4.30E-04,1.22E-03,3.70E-04,""
2018/8/22 16:00,27.3 ,27.1 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.1 ,24.0 ,8.50E-04,4.10E-04,1.52E-03,3.50E-04,""
2018/8/22 17:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.1 ,24.0 ,1.29E-03,3.80E-04,1.25E-03,3.60E-04,""
2018/8/22 18:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.1 ,24.0 ,9.90E-04,4.20E-04,1.19E-03,3.70E-04,""
2018/8/22 19:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.1 ,24.0 ,1.23E-03,4.20E-04,1.04E-03,3.80E-04,""
2018/8/22 20:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.1 ,24.1 ,1.13E-03,4.20E-04,1.39E-03,3.50E-04,""
2018/8/22 21:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.2 ,24.0 ,1.42E-03,3.80E-04,1.32E-03,3.70E-04,""
2018/8/22 22:00,27.2 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.1 ,24.1 ,1.10E-03,4.30E-04,1.20E-03,3.80E-04,""
2018/8/22 23:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.2 ,24.1 ,1.11E-03,3.90E-04,1.28E-03,3.70E-04,""
2018/8/23 0:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.1 ,24.0 ,1.35E-03,3.70E-04,1.19E-03,3.60E-04,""
2018/8/23 1:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.2 ,24.1 ,1.10E-03,4.30E-04,1.15E-03,3.60E-04,""
2018/8/23 2:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.2 ,24.0 ,1.27E-03,4.00E-04,1.09E-03,3.80E-04,""
2018/8/23 3:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.2 ,24.1 ,1.10E-03,4.20E-04,1.23E-03,3.60E-04,""
2018/8/23 4:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.3 ,24.1 ,9.60E-04,4.10E-04,1.22E-03,3.60E-04,""
2018/8/23 5:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.2 ,24.1 ,1.18E-03,4.10E-04,1.34E-03,3.60E-04,""
2018/8/23 6:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.3 ,1.4 ,1.4 ,24.2 ,24.0 ,1.32E-03,4.00E-04,1.30E-03,3.60E-04,""
2018/8/23 7:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.3 ,1.4 ,1.4 ,24.2 ,24.1 ,1.22E-03,4.10E-04,1.19E-03,3.70E-04,""
2018/8/23 8:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.2 ,24.1 ,1.38E-03,4.00E-04,1.14E-03,3.70E-04,""
2018/8/23 9:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.3 ,24.1 ,1.08E-03,4.20E-04,1.25E-03,3.70E-04,""
2018/8/23 10:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.4 ,1.4 ,24.3 ,24.1 ,1.42E-03,3.80E-04,1.49E-03,3.60E-04,""
2018/8/23 11:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.3 ,24.2 ,1.35E-03,3.90E-04,1.58E-03,3.60E-04,""
2018/8/23 12:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.3 ,24.3 ,1.08E-03,4.00E-04,1.10E-03,3.70E-04,""
2018/8/23 13:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.3 ,1.22E-03,4.00E-04,1.16E-03,3.20E-04,""
2018/8/23 14:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.4 ,1.4 ,24.4 ,24.3 ,1.19E-03,3.90E-04,1.39E-03,3.50E-04,""
2018/8/23 15:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.25E-03,4.00E-04,1.42E-03,3.50E-04,""
2018/8/23 16:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.28E-03,4.10E-04,1.15E-03,3.60E-04,""
2018/8/23 17:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.2 ,1.4 ,1.4 ,24.5 ,24.4 ,1.14E-03,4.30E-04,1.49E-03,3.40E-04,""
2018/8/23 18:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.25E-03,4.10E-04,1.31E-03,3.60E-04,""
2018/8/23 19:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.5 ,24.4 ,1.25E-03,4.10E-04,1.19E-03,3.60E-04,""
2018/8/23 20:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.08E-03,4.40E-04,1.42E-03,3.50E-04,""
2018/8/23 21:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.4 ,9.40E-04,4.30E-04,1.32E-03,3.70E-04,""
2018/8/23 22:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.4 ,1.22E-03,4.10E-04,1.25E-03,3.50E-04,""
2018/8/23 23:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.4 ,1.24E-03,4.20E-04,1.52E-03,3.50E-04,""
2018/8/24 0:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.4 ,1.03E-03,4.00E-04,1.22E-03,3.40E-04,""
2018/8/24 1:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.5 ,1.49E-03,3.80E-04,1.25E-03,3.60E-04,""
2018/8/24 2:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.4 ,9.50E-04,3.70E-04,1.23E-03,3.60E-04,""
2018/8/24 3:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.00E-03,4.30E-04,1.25E-03,3.70E-04,""
2018/8/24 4:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.4 ,1.25E-03,3.90E-04,1.25E-03,3.70E-04,""
2018/8/24 5:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.25E-03,4.10E-04,1.26E-03,3.50E-04,""
2018/8/24 6:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.4 ,9.70E-04,4.10E-04,1.33E-03,3.70E-04,""
2018/8/24 7:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.12E-03,4.10E-04,1.28E-03,3.70E-04,""
2018/8/24 8:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.4 ,1.11E-03,4.10E-04,1.21E-03,3.50E-04,""
2018/8/24 9:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.4 ,1.02E-03,4.20E-04,1.30E-03,3.80E-04,""
2018/8/24 10:00,27.4 ,27.2 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.4 ,1.28E-03,4.10E-04,1.09E-03,3.30E-04,""
2018/8/24 11:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.26E-03,4.00E-04,1.27E-03,3.60E-04,""
2018/8/24 12:00,27.4 ,27.2 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.26E-03,4.10E-04,1.24E-03,3.50E-04,""
2018/8/24 13:00,27.4 ,27.2 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.7 ,24.5 ,1.34E-03,4.00E-04,1.57E-03,3.20E-04,""
2018/8/24 14:00,27.4 ,27.2 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.30E-03,4.10E-04,1.18E-03,3.50E-04,""
2018/8/24 15:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.7 ,24.5 ,1.01E-03,4.00E-04,1.30E-03,3.60E-04,""
2018/8/24 16:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.7 ,24.6 ,9.10E-04,4.10E-04,1.44E-03,3.50E-04,""
2018/8/24 17:00,27.4 ,27.2 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.7 ,24.6 ,8.00E-04,4.20E-04,1.45E-03,3.50E-04,""
2018/8/24 18:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.7 ,24.6 ,1.47E-03,4.20E-04,1.38E-03,3.60E-04,""
2018/8/24 19:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.7 ,24.6 ,1.32E-03,4.00E-04,1.07E-03,3.50E-04,""
2018/8/24 20:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.7 ,24.6 ,1.02E-03,4.30E-04,1.11E-03,3.80E-04,""
2018/8/24 21:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.7 ,24.5 ,1.25E-03,3.90E-04,1.36E-03,3.60E-04,""
2018/8/24 22:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.8 ,24.6 ,1.12E-03,4.00E-04,1.15E-03,3.80E-04,""
2018/8/24 23:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.8 ,24.6 ,1.11E-03,4.00E-04,1.38E-03,3.60E-04,""
2018/8/25 0:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.8 ,24.6 ,1.21E-03,3.90E-04,1.34E-03,3.60E-04,""
2018/8/25 1:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.8 ,24.7 ,1.31E-03,4.30E-04,1.06E-03,3.50E-04,""
2018/8/25 2:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.9 ,24.6 ,7.90E-04,4.20E-04,1.43E-03,3.50E-04,""
2018/8/25 3:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.8 ,24.8 ,1.32E-03,4.10E-04,1.31E-03,3.60E-04,""
2018/8/25 4:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.4 ,1.4 ,1.4 ,24.9 ,24.8 ,1.04E-03,4.10E-04,1.57E-03,3.60E-04,""
2018/8/25 5:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,24.9 ,24.8 ,1.24E-03,4.10E-04,1.11E-03,3.70E-04,""
2018/8/25 6:00,27.4 ,27.1 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,24.9 ,24.8 ,1.37E-03,4.10E-04,1.08E-03,3.60E-04,""
2018/8/25 7:00,27.4 ,27.1 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,24.9 ,24.8 ,1.13E-03,4.10E-04,1.29E-03,3.50E-04,""
2018/8/25 8:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,25.0 ,24.8 ,1.50E-03,4.00E-04,1.21E-03,3.60E-04,""
2018/8/25 9:00,27.4 ,27.1 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,25.0 ,24.9 ,9.70E-04,4.30E-04,1.13E-03,3.70E-04,""
2018/8/25 10:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,25.0 ,24.8 ,1.06E-03,4.20E-04,1.38E-03,3.70E-04,""
2018/8/25 11:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,25.1 ,25.0 ,1.14E-03,4.20E-04,1.22E-03,3.70E-04,""
2018/8/25 12:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,25.1 ,25.0 ,1.17E-03,4.10E-04,1.07E-03,3.70E-04,""
2018/8/25 13:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,25.2 ,25.0 ,1.16E-03,4.20E-04,1.20E-03,3.70E-04,""
2018/8/25 14:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,25.2 ,25.1 ,1.02E-03,4.30E-04,1.19E-03,3.80E-04,""
2018/8/25 15:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,25.3 ,25.1 ,1.23E-03,4.10E-04,1.11E-03,3.70E-04,""
2018/8/25 16:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,25.3 ,25.1 ,1.32E-03,4.10E-04,1.22E-03,3.80E-04,""
2018/8/25 17:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,25.3 ,25.1 ,1.21E-03,4.00E-04,1.36E-03,3.50E-04,""
2018/8/25 18:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,25.3 ,25.1 ,1.10E-03,4.20E-04,1.22E-03,3.50E-04,""
2018/8/25 19:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,25.4 ,25.3 ,1.22E-03,4.30E-04,1.35E-03,3.60E-04,""
2018/8/25 20:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,25.4 ,25.2 ,1.28E-03,4.10E-04,1.42E-03,3.60E-04,""
2018/8/25 21:00,27.5 ,27.2 ,27.4 ,27.3 ,27.4 ,27.4 ,1.4 ,1.4 ,25.4 ,25.3 ,1.10E-03,4.10E-04,1.02E-03,3.70E-04,""
2018/8/25 22:00,27.5 ,27.2 ,27.4 ,27.3 ,27.4 ,27.4 ,1.4 ,1.4 ,25.5 ,25.3 ,1.24E-03,4.10E-04,9.80E-04,3.70E-04,""
2018/8/25 23:00,27.5 ,27.2 ,27.4 ,27.3 ,27.4 ,27.4 ,1.4 ,1.4 ,25.4 ,25.3 ,1.20E-03,3.90E-04,1.39E-03,3.70E-04,""
2018/8/26 0:00,27.5 ,27.2 ,27.4 ,27.3 ,27.4 ,27.4 ,1.4 ,1.4 ,25.5 ,25.3 ,1.15E-03,4.30E-04,1.16E-03,3.60E-04,""
2018/8/26 1:00,27.5 ,27.2 ,27.4 ,27.3 ,27.4 ,27.4 ,1.4 ,1.4 ,25.5 ,25.3 ,1.22E-03,4.20E-04,1.11E-03,3.70E-04,""
2018/8/26 2:00,27.5 ,27.2 ,27.4 ,27.3 ,27.4 ,27.5 ,1.4 ,1.4 ,25.5 ,25.3 ,8.90E-04,4.20E-04,1.33E-03,3.60E-04,""
2018/8/26 3:00,27.5 ,27.3 ,27.4 ,27.3 ,27.4 ,27.5 ,1.4 ,1.4 ,25.5 ,25.4 ,9.80E-04,4.30E-04,1.20E-03,3.70E-04,""
2018/8/26 4:00,27.5 ,27.2 ,27.4 ,27.3 ,27.4 ,27.4 ,1.4 ,1.4 ,25.5 ,25.4 ,1.13E-03,4.00E-04,1.34E-03,3.60E-04,""
2018/8/26 5:00,27.5 ,27.2 ,27.4 ,27.3 ,27.4 ,27.4 ,1.4 ,1.4 ,25.5 ,25.3 ,1.14E-03,4.10E-04,1.50E-03,3.30E-04,""
2018/8/26 6:00,27.5 ,27.3 ,27.4 ,27.4 ,27.4 ,27.5 ,1.4 ,1.4 ,25.5 ,25.4 ,1.18E-03,4.30E-04,1.27E-03,3.60E-04,""
2018/8/26 7:00,27.5 ,27.3 ,27.4 ,27.4 ,27.4 ,27.5 ,1.4 ,1.4 ,25.5 ,25.3 ,1.29E-03,4.00E-04,1.22E-03,3.60E-04,""
2018/8/26 8:00,27.5 ,27.3 ,27.4 ,27.4 ,27.4 ,27.5 ,1.4 ,1.4 ,25.6 ,25.4 ,1.31E-03,3.90E-04,1.28E-03,3.50E-04,""
2018/8/26 9:00,27.5 ,27.3 ,27.4 ,27.4 ,27.4 ,27.5 ,1.4 ,1.4 ,25.6 ,25.4 ,1.16E-03,4.00E-04,1.26E-03,3.50E-04,""
2018/8/26 10:00,27.6 ,27.3 ,27.4 ,27.4 ,27.4 ,27.5 ,1.4 ,1.4 ,25.6 ,25.5 ,1.03E-03,4.30E-04,1.33E-03,3.60E-04,""
2018/8/26 11:00,27.6 ,27.3 ,27.5 ,27.4 ,27.5 ,27.5 ,1.4 ,1.4 ,25.6 ,25.5 ,1.05E-03,4.10E-04,1.44E-03,3.50E-04,""
2018/8/26 12:00,27.6 ,27.3 ,27.5 ,27.4 ,27.5 ,27.5 ,1.4 ,1.4 ,25.6 ,25.5 ,1.14E-03,4.10E-04,1.40E-03,3.50E-04,""
2018/8/26 13:00,27.6 ,27.3 ,27.5 ,27.4 ,27.5 ,27.5 ,1.4 ,1.4 ,25.7 ,25.6 ,1.04E-03,4.10E-04,1.35E-03,3.60E-04,""
2018/8/26 14:00,27.6 ,27.3 ,27.5 ,27.4 ,27.4 ,27.5 ,1.4 ,1.4 ,25.7 ,25.6 ,1.14E-03,4.10E-04,1.21E-03,4.00E-04,""
2018/8/26 15:00,27.6 ,27.3 ,27.5 ,27.4 ,27.5 ,27.5 ,1.4 ,1.4 ,25.8 ,25.6 ,1.31E-03,3.90E-04,1.33E-03,3.50E-04,""
2018/8/26 16:00,27.6 ,27.3 ,27.5 ,27.4 ,27.4 ,27.5 ,1.4 ,1.4 ,25.8 ,25.6 ,1.12E-03,4.10E-04,1.33E-03,3.60E-04,""
2018/8/26 17:00,27.6 ,27.3 ,27.5 ,27.4 ,27.5 ,27.5 ,1.4 ,1.4 ,25.8 ,25.6 ,1.01E-03,3.90E-04,1.25E-03,3.60E-04,""
2018/8/26 18:00,27.6 ,27.3 ,27.5 ,27.4 ,27.5 ,27.5 ,1.4 ,1.4 ,25.8 ,25.6 ,1.05E-03,4.30E-04,1.38E-03,3.50E-04,""
2018/8/26 19:00,27.6 ,27.3 ,27.5 ,27.4 ,27.5 ,27.5 ,1.4 ,1.4 ,25.8 ,25.7 ,1.23E-03,4.10E-04,1.32E-03,3.50E-04,""
2018/8/26 20:00,27.6 ,27.3 ,27.5 ,27.4 ,27.5 ,27.5 ,1.4 ,1.4 ,25.8 ,25.6 ,1.01E-03,4.30E-04,1.13E-03,3.60E-04,""
2018/8/26 21:00,27.6 ,27.4 ,27.5 ,27.5 ,27.5 ,27.6 ,1.4 ,1.4 ,25.9 ,25.8 ,1.22E-03,4.00E-04,1.27E-03,3.50E-04,""
2018/8/26 22:00,27.6 ,27.3 ,27.5 ,27.4 ,27.5 ,27.6 ,1.4 ,1.4 ,25.8 ,25.7 ,1.24E-03,4.00E-04,1.23E-03,3.50E-04,""
2018/8/26 23:00,27.6 ,27.4 ,27.5 ,27.5 ,27.5 ,27.6 ,1.4 ,1.4 ,25.9 ,25.7 ,1.19E-03,4.10E-04,1.22E-03,3.70E-04,""
2018/8/27 0:00,27.6 ,27.3 ,27.5 ,27.4 ,27.5 ,27.6 ,1.4 ,1.4 ,25.9 ,25.6 ,1.08E-03,4.20E-04,1.25E-03,3.70E-04,""
2018/8/27 1:00,27.6 ,27.4 ,27.5 ,27.5 ,27.5 ,27.6 ,1.4 ,1.4 ,25.8 ,25.7 ,1.02E-03,4.40E-04,1.29E-03,3.50E-04,""
2018/8/27 2:00,27.6 ,27.3 ,27.5 ,27.5 ,27.5 ,27.6 ,1.4 ,1.4 ,25.8 ,25.7 ,1.07E-03,4.20E-04,1.48E-03,3.50E-04,""
2018/8/27 3:00,27.6 ,27.4 ,27.5 ,27.5 ,27.5 ,27.6 ,1.4 ,1.4 ,25.8 ,25.8 ,9.50E-04,4.20E-04,1.13E-03,3.70E-04,""
2018/8/27 4:00,27.6 ,27.4 ,27.5 ,27.5 ,27.5 ,27.6 ,1.4 ,1.4 ,25.8 ,25.7 ,9.50E-04,4.20E-04,1.24E-03,3.50E-04,""
2018/8/27 5:00,27.6 ,27.4 ,27.5 ,27.5 ,27.5 ,27.6 ,1.4 ,1.4 ,25.8 ,25.8 ,1.04E-03,4.20E-04,1.06E-03,3.70E-04,""
2018/8/27 6:00,27.6 ,27.4 ,27.5 ,27.5 ,27.5 ,27.6 ,1.4 ,1.4 ,25.8 ,25.8 ,1.04E-03,4.20E-04,1.34E-03,3.40E-04,""
2018/8/27 7:00,27.6 ,27.4 ,27.5 ,27.5 ,27.5 ,27.6 ,1.4 ,1.4 ,25.8 ,25.8 ,1.13E-03,4.00E-04,1.38E-03,3.50E-04,""
2018/8/27 8:00,27.6 ,27.4 ,27.5 ,27.5 ,27.5 ,27.6 ,1.4 ,1.4 ,25.9 ,25.7 ,9.40E-04,4.10E-04,1.21E-03,3.70E-04,""
2018/8/27 9:00,27.6 ,27.4 ,27.5 ,27.5 ,27.5 ,27.6 ,1.4 ,1.4 ,25.9 ,25.8 ,1.12E-03,3.90E-04,1.36E-03,3.60E-04,""
2018/8/27 10:00,27.6 ,27.4 ,27.5 ,27.5 ,27.5 ,27.6 ,1.4 ,1.4 ,25.9 ,25.7 ,8.50E-04,4.20E-04,1.27E-03,3.60E-04,""
2018/8/27 11:00,27.6 ,27.4 ,27.6 ,27.5 ,27.6 ,27.6 ,1.4 ,1.4 ,25.9 ,25.8 ,1.02E-03,4.10E-04,1.17E-03,3.80E-04,""
,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),���q�FSKIRT JOINT�㕔(TE-263-69H1),���q�FSKIRT JOINT�㕔(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),�F��������(FDW),�F��������(CS),�e�c�v�n�������C���������x,�b�r�n�������C���������x,PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
�P��,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,""
�ŐV�����̌v��̏��,,,,,,,,,,,,,,,""
